ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 00:00,2,0.000,ALERT,213.06,299.67,59.938,1501819203,"201051344000645","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,801071.5,801071.5,16639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819205,2306222.00
08/04/2017 00:00,2,0.000,ALERT,211.70,297.57,59.970,1501819203,"274151322000085","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1007563.0,1007563.0,16542,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819207,2306223.00
08/04/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1501819203,"201051344000633","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,788134.2,788134.2,16690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819208,2306224.00
08/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.965,1501819203,"201051344000469","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16656,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819210,2306225.00
08/04/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1501819203,"201051344000646","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,786448.8,786448.8,16643,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819212,2306226.00
08/04/2017 00:00,2,0.000,ALERT,211.70,298.77,59.954,1501819203,"274151322000052","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1049222.0,1049222.0,16540,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819214,2306227.00
08/04/2017 00:00,2,0.000,ALERT,212.38,299.37,59.965,1501819203,"201051344000585","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,800216.3,800216.3,16643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819216,2306228.00
08/04/2017 00:00,2,0.000,ALERT,212.16,299.67,59.975,1501819203,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,790933.9,790933.9,16683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819217,2306229.00
08/04/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1501819203,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,779971.0,779971.0,16633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819219,2306230.00
08/04/2017 00:00,2,0.000,ALERT,211.93,299.37,60.018,1501819203,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,800042.3,800042.3,16657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819221,2306231.00
08/04/2017 00:00,2,0.000,ALERT,211.93,297.57,59.959,1501819203,"274151322000094","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,866598.6,866598.6,16922,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819223,2306232.00
08/04/2017 00:00,2,0.000,ALERT,212.61,300.57,60.007,1501819203,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,810220.2,810220.2,16650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819225,2306233.00
08/04/2017 00:00,2,0.000,ALERT,212.16,299.67,59.965,1501819203,"201051344000890","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,794102.6,794102.6,16655,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819227,2306234.00
08/04/2017 00:00,2,0.000,ALERT,212.38,299.07,59.970,1501819203,"201051344000438","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,796443.6,796443.6,16637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819228,2306235.00
08/04/2017 00:00,2,0.000,ALERT,212.38,298.77,59.991,1501819203,"201051344000417","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,712322.9,712322.9,16680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819230,2306236.00
08/04/2017 00:00,2,0.000,ALERT,211.70,297.87,59.949,1501819203,"274151322000083","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,1038626.9,1038626.9,16554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819232,2306237.00
08/04/2017 00:00,2,0.000,ALERT,212.38,297.87,59.986,1501819203,"274151322000076","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1108783.3,1108783.3,16546,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819234,2306238.00
08/04/2017 00:00,2,0.000,ALERT,212.61,300.87,60.002,1501819203,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,790305.3,790305.3,16667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819236,2306239.00
08/04/2017 00:00,2,0.000,ALERT,211.93,299.07,59.959,1501819203,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1098103.9,1098103.9,16564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819237,2306240.00
08/04/2017 00:00,2,0.000,ALERT,212.38,300.27,59.965,1501819203,"201051344000988","219011344069620",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,684947.7,684947.7,16642,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819239,2306241.00
08/04/2017 00:00,2,0.000,ALERT,212.16,298.47,59.959,1501819203,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,797236.2,797236.2,16642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819241,2306242.00
08/04/2017 00:00,2,0.000,ALERT,212.61,300.27,59.986,1501819203,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,801496.2,801496.2,16637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819243,2306243.00
08/04/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1501819203,"201051344000853","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,802794.5,802794.5,16659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819245,2306244.00
08/04/2017 00:00,2,0.000,ALERT,212.61,299.37,59.965,1501819203,"201051344000685","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,796282.7,796282.7,16674,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819246,2306245.00
08/04/2017 00:00,2,0.000,ALERT,212.61,298.77,59.981,1501819203,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,792976.6,792976.6,16670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819248,2306246.00
08/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1501819203,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,800988.2,800988.2,16656,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819250,2306247.00
08/04/2017 00:00,2,0.000,ALERT,212.38,298.77,59.949,1501819203,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,789905.9,789905.9,16649,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819252,2306248.00
08/04/2017 00:00,2,0.000,ALERT,211.25,298.17,59.981,1501819203,"274151322000088","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,996571.8,996571.8,16546,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819254,2306249.00
08/04/2017 00:00,2,0.000,ALERT,212.61,297.26,59.981,1501819203,"274151322000068","219011344069620",0.00,15.00,0,295.76,298.77,0.0,0.0,0.000,867390.9,867390.9,16933,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819255,2306250.00
08/04/2017 00:00,2,0.000,ALERT,212.16,299.37,60.034,1501819203,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,785457.4,785457.4,16620,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819257,2306251.00
08/04/2017 00:00,2,0.000,ALERT,212.38,300.87,59.986,1501819203,"201051344000594","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,804868.8,804868.8,16645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819259,2306252.00
08/04/2017 00:00,2,0.000,ALERT,212.38,299.07,59.975,1501819203,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,795335.4,795335.4,16677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819261,2306253.00
08/04/2017 00:00,2,0.000,ALERT,211.48,297.87,59.933,1501819203,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16530,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819262,2306254.00
08/04/2017 00:00,2,0.000,ALERT,212.83,299.67,59.975,1501819203,"201051344000867","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,789053.3,789053.3,16675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819264,2306255.00
08/04/2017 00:00,2,0.000,ALERT,212.38,299.37,59.975,1501819203,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16677,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819266,2306256.00
08/04/2017 00:00,2,0.000,ALERT,212.61,300.27,59.975,1501819203,"201051344000900","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,810941.2,810941.2,16679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819268,2306257.00
08/04/2017 00:00,2,0.000,ALERT,212.83,299.37,60.012,1501819203,"201051344000648","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,797728.8,797728.8,16651,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819270,2306258.00
08/04/2017 00:00,2,0.000,ALERT,212.61,300.57,59.986,1501819203,"201051344000569","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,812658.9,812658.9,16624,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819271,2306259.00
08/04/2017 00:00,2,0.000,ALERT,212.61,299.97,60.002,1501819203,"201051344000983","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,803443.7,803443.7,16655,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819273,2306260.00
08/04/2017 00:00,2,0.000,ALERT,212.61,299.67,59.981,1501819203,"201051344001158","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,787614.2,787614.2,16653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819275,2306261.00
08/04/2017 00:00,2,0.000,ALERT,213.06,300.57,59.975,1501819203,"201051344000576","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,802146.6,802146.6,16665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501819277,2306262.00
08/04/2017 00:00,2,0.000,ALERT,211.70,297.57,59.954,1501819203,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,987624.6,987624.6,16769,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501819279,2306263.00
08/04/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1501820103,"201051344000645","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,801071.5,801071.5,16641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820105,2306264.00
08/04/2017 00:15,2,0.000,ALERT,212.16,298.47,59.959,1501820103,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16544,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820107,2306265.00
08/04/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1501820103,"201051344000633","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,788134.2,788134.2,16692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820109,2306266.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1501820103,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,791954.3,791954.3,16658,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820111,2306267.00
08/04/2017 00:15,2,0.000,ALERT,212.16,298.77,59.975,1501820103,"201051344000646","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,786448.8,786448.8,16645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820113,2306268.00
08/04/2017 00:15,2,0.000,ALERT,211.70,297.57,59.954,1501820103,"274151322000052","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16542,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820114,2306269.00
08/04/2017 00:15,2,0.000,ALERT,212.61,299.37,59.975,1501820103,"201051344000585","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,800216.3,800216.3,16645,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820116,2306270.00
08/04/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1501820103,"201051344001230","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,790933.9,790933.9,16685,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820118,2306271.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1501820103,"201051344000582","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,779971.0,779971.0,16635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820120,2306272.00
08/04/2017 00:15,2,0.000,ALERT,211.93,299.07,59.970,1501820103,"201051344000955","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,800042.3,800042.3,16659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820122,2306273.00
08/04/2017 00:15,2,0.000,ALERT,211.93,297.57,59.975,1501820103,"274151322000094","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,866598.6,866598.6,16924,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820124,2306274.00
08/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.970,1501820103,"201051344000579","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,810220.2,810220.2,16652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820125,2306275.00
08/04/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1501820103,"201051344000890","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,794102.6,794102.6,16657,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820127,2306276.00
08/04/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1501820103,"201051344000438","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,796443.6,796443.6,16639,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820129,2306277.00
08/04/2017 00:15,2,0.000,ALERT,212.61,298.47,59.970,1501820103,"201051344000417","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,712322.9,712322.9,16682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820131,2306278.00
08/04/2017 00:15,2,0.000,ALERT,212.16,298.17,59.970,1501820103,"274151322000083","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16556,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820132,2306279.00
08/04/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1501820103,"274151322000076","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16548,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820134,2306280.00
08/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.981,1501820103,"201051344000868","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,790305.3,790305.3,16669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820136,2306281.00
08/04/2017 00:15,2,0.000,ALERT,211.93,299.37,59.975,1501820103,"274151322000095","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16566,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820138,2306282.00
08/04/2017 00:15,2,0.000,ALERT,212.61,299.97,59.970,1501820103,"201051344000988","219011344069620",0.00,14.30,0,295.16,301.77,0.0,0.0,0.000,684947.7,684947.7,16644,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820140,2306283.00
08/04/2017 00:15,2,0.000,ALERT,212.16,298.17,59.975,1501820103,"201051344001025","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,797236.2,797236.2,16644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820141,2306284.00
08/04/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1501820103,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,801496.2,801496.2,16639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820143,2306285.00
08/04/2017 00:15,2,0.000,ALERT,213.29,299.97,59.991,1501820103,"201051344000853","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,802794.5,802794.5,16661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820145,2306286.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.37,59.965,1501820103,"201051344000685","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,796282.7,796282.7,16676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820147,2306287.00
08/04/2017 00:15,2,0.000,ALERT,212.61,298.47,59.970,1501820103,"201051344000917","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,792976.6,792976.6,16672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820149,2306288.00
08/04/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1501820103,"201051344001145","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,800988.2,800988.2,16658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820150,2306289.00
08/04/2017 00:15,2,0.000,ALERT,212.61,298.47,59.975,1501820103,"201051344000651","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,789905.9,789905.9,16651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820152,2306290.00
08/04/2017 00:15,2,0.000,ALERT,211.70,298.17,60.002,1501820103,"274151322000088","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,996571.8,996571.8,16548,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820154,2306291.00
08/04/2017 00:15,2,0.000,ALERT,212.61,297.57,59.970,1501820103,"274151322000068","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,867390.9,867390.9,16935,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820156,2306292.00
08/04/2017 00:15,2,0.000,ALERT,212.16,299.07,59.965,1501820103,"201051344001135","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,785457.4,785457.4,16622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820158,2306293.00
08/04/2017 00:15,2,0.000,ALERT,212.38,300.27,59.975,1501820103,"201051344000594","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,804868.8,804868.8,16647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820160,2306294.00
08/04/2017 00:15,2,0.000,ALERT,212.61,298.77,59.938,1501820103,"201051344001203","219011344069620",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,795335.4,795335.4,16679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820161,2306295.00
08/04/2017 00:15,2,0.000,ALERT,211.93,298.77,59.970,1501820103,"274151322000054","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16532,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820163,2306296.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.37,59.986,1501820103,"201051344000867","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,789053.3,789053.3,16677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820165,2306297.00
08/04/2017 00:15,2,0.000,ALERT,212.38,299.07,60.018,1501820103,"201051344001093","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,792967.1,792967.1,16679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820167,2306298.00
08/04/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1501820103,"201051344000900","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,810941.2,810941.2,16681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820169,2306299.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.37,59.975,1501820103,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,797728.8,797728.8,16653,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820170,2306300.00
08/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1501820103,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,812658.9,812658.9,16626,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820172,2306301.00
08/04/2017 00:15,2,0.000,ALERT,212.83,300.27,59.975,1501820103,"201051344000983","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,803443.7,803443.7,16657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820174,2306302.00
08/04/2017 00:15,2,0.000,ALERT,212.83,299.67,59.981,1501820103,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,787614.2,787614.2,16655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820176,2306303.00
08/04/2017 00:15,2,0.000,ALERT,213.06,300.27,59.933,1501820103,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802146.6,802146.6,16667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501820177,2306304.00
08/04/2017 00:15,2,0.000,ALERT,212.16,298.17,59.981,1501820103,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,987624.6,987624.6,16771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501820179,2306305.00
08/04/2017 00:30,2,0.000,ALERT,213.06,299.97,59.959,1501821004,"201051344000645","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,801071.5,801071.5,16643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821006,2306306.00
08/04/2017 00:30,2,0.000,ALERT,212.16,298.47,59.959,1501821004,"274151322000085","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16546,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821008,2306307.00
08/04/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1501821004,"201051344000633","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,788134.2,788134.2,16694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821010,2306308.00
08/04/2017 00:30,2,0.000,ALERT,212.83,299.97,59.981,1501821004,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,791954.3,791954.3,16660,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821012,2306309.00
08/04/2017 00:30,2,0.000,ALERT,211.93,299.07,59.981,1501821004,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,786448.8,786448.8,16647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821013,2306310.00
08/04/2017 00:30,2,0.000,ALERT,211.93,298.77,59.970,1501821004,"274151322000052","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16544,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821015,2306311.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.37,59.965,1501821004,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,800216.3,800216.3,16647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821017,2306312.00
08/04/2017 00:30,2,0.000,ALERT,212.38,299.67,59.970,1501821004,"201051344001230","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,790933.9,790933.9,16687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821019,2306313.00
08/04/2017 00:30,2,0.000,ALERT,212.83,300.27,59.970,1501821004,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,779971.0,779971.0,16637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821021,2306314.00
08/04/2017 00:30,2,0.000,ALERT,211.93,299.07,59.975,1501821004,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,800042.3,800042.3,16661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821022,2306315.00
08/04/2017 00:30,2,0.000,ALERT,212.16,297.57,59.965,1501821004,"274151322000094","219011344069620",0.00,14.30,0,296.36,299.37,0.0,0.0,0.000,866598.6,866598.6,16926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821024,2306316.00
08/04/2017 00:30,2,0.000,ALERT,212.83,300.87,59.949,1501821004,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,810220.2,810220.2,16654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821026,2306317.00
08/04/2017 00:30,2,0.000,ALERT,212.38,299.67,59.954,1501821004,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,794102.6,794102.6,16659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821028,2306318.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.07,59.970,1501821004,"201051344000438","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,796443.6,796443.6,16641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821030,2306319.00
08/04/2017 00:30,2,0.000,ALERT,212.61,298.77,59.970,1501821004,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,712322.9,712322.9,16684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821031,2306320.00
08/04/2017 00:30,2,0.000,ALERT,212.16,299.37,59.959,1501821004,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16558,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821033,2306321.00
08/04/2017 00:30,2,0.000,ALERT,212.61,298.17,59.965,1501821004,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16550,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821035,2306322.00
08/04/2017 00:30,2,0.000,ALERT,212.61,300.87,59.965,1501821004,"201051344000868","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,790305.3,790305.3,16671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821037,2306323.00
08/04/2017 00:30,2,0.000,ALERT,212.16,299.37,59.959,1501821004,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16568,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821039,2306324.00
08/04/2017 00:30,2,0.000,ALERT,212.61,300.27,59.970,1501821004,"201051344000988","219011344069620",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,684947.7,684947.7,16646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821040,2306325.00
08/04/2017 00:30,2,0.000,ALERT,212.16,298.47,59.959,1501821004,"201051344001025","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,797236.2,797236.2,16646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821042,2306326.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.97,59.991,1501821004,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,801496.2,801496.2,16641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821044,2306327.00
08/04/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1501821004,"201051344000853","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802794.5,802794.5,16663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821046,2306328.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.37,59.970,1501821004,"201051344000685","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,796282.7,796282.7,16678,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821047,2306329.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.07,60.012,1501821004,"201051344000917","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,792976.6,792976.6,16674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821049,2306330.00
08/04/2017 00:30,2,0.000,ALERT,212.83,299.97,59.965,1501821004,"201051344001145","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,800988.2,800988.2,16660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821051,2306331.00
08/04/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1501821004,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,789905.9,789905.9,16653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821053,2306332.00
08/04/2017 00:30,2,0.000,ALERT,211.93,298.17,59.965,1501821004,"274151322000088","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,996571.8,996571.8,16550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821055,2306333.00
08/04/2017 00:30,2,0.000,ALERT,212.83,297.87,59.970,1501821004,"274151322000068","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,867390.9,867390.9,16937,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821057,2306334.00
08/04/2017 00:30,2,0.000,ALERT,212.16,299.37,59.965,1501821004,"201051344001135","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,785457.4,785457.4,16624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821059,2306335.00
08/04/2017 00:30,2,0.000,ALERT,212.61,300.87,59.970,1501821004,"201051344000594","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,804868.8,804868.8,16649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821060,2306336.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.07,59.970,1501821004,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,795335.4,795335.4,16681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821062,2306337.00
08/04/2017 00:30,2,0.000,ALERT,211.93,298.77,59.996,1501821004,"274151322000054","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16534,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821064,2306338.00
08/04/2017 00:30,2,0.000,ALERT,213.06,299.97,59.965,1501821004,"201051344000867","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,789053.3,789053.3,16679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821066,2306339.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.07,59.970,1501821004,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821068,2306340.00
08/04/2017 00:30,2,0.000,ALERT,212.38,299.67,59.970,1501821004,"201051344000900","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,810941.2,810941.2,16683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821069,2306341.00
08/04/2017 00:30,2,0.000,ALERT,213.06,299.67,59.949,1501821004,"201051344000648","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,797728.8,797728.8,16655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821071,2306342.00
08/04/2017 00:30,2,0.000,ALERT,212.83,300.57,60.002,1501821004,"201051344000569","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,812658.9,812658.9,16628,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821073,2306343.00
08/04/2017 00:30,2,0.000,ALERT,212.83,300.27,59.933,1501821004,"201051344000983","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,803443.7,803443.7,16659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821075,2306344.00
08/04/2017 00:30,2,0.000,ALERT,212.61,299.67,59.981,1501821004,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,787614.2,787614.2,16657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821077,2306345.00
08/04/2017 00:30,2,0.000,ALERT,213.29,300.27,59.965,1501821004,"201051344000576","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,802146.6,802146.6,16669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821078,2306346.00
08/04/2017 00:30,2,0.000,ALERT,212.16,297.57,59.959,1501821004,"274151322000087","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,987624.6,987624.6,16773,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821080,2306347.00
08/04/2017 00:45,2,0.000,ALERT,213.51,300.57,59.970,1501821904,"201051344000645","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,801071.5,801071.5,16645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821906,2306348.00
08/04/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1501821904,"274151322000085","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1007563.0,1007563.0,16548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821907,2306349.00
08/04/2017 00:45,2,0.000,ALERT,213.74,300.27,59.970,1501821904,"201051344000633","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,788134.2,788134.2,16696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821909,2306350.00
08/04/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1501821904,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,791954.3,791954.3,16662,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821911,2306351.00
08/04/2017 00:45,2,0.000,ALERT,212.61,299.67,60.002,1501821904,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,786448.8,786448.8,16649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821913,2306352.00
08/04/2017 00:45,2,0.000,ALERT,212.16,299.37,59.970,1501821904,"274151322000052","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,1049222.0,1049222.0,16546,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821914,2306353.00
08/04/2017 00:45,2,0.000,ALERT,213.06,299.97,59.965,1501821904,"201051344000585","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,800216.3,800216.3,16649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821916,2306354.00
08/04/2017 00:45,2,0.000,ALERT,212.61,299.97,59.954,1501821904,"201051344001230","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,790933.9,790933.9,16689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821918,2306355.00
08/04/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1501821904,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,779971.0,779971.0,16639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821920,2306356.00
08/04/2017 00:45,2,0.000,ALERT,212.38,299.67,59.959,1501821904,"201051344000955","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,800042.3,800042.3,16663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821922,2306357.00
08/04/2017 00:45,2,0.000,ALERT,212.38,298.47,59.954,1501821904,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,866598.6,866598.6,16928,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821924,2306358.00
08/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1501821904,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,810220.2,810220.2,16656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821925,2306359.00
08/04/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1501821904,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,794102.6,794102.6,16661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821927,2306360.00
08/04/2017 00:45,2,0.000,ALERT,212.83,299.37,59.954,1501821904,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,796443.6,796443.6,16643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821929,2306361.00
08/04/2017 00:45,2,0.000,ALERT,212.83,298.77,59.959,1501821904,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,712322.9,712322.9,16686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821931,2306362.00
08/04/2017 00:45,2,0.000,ALERT,212.38,299.37,59.922,1501821904,"274151322000083","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1038626.9,1038626.9,16560,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821933,2306363.00
08/04/2017 00:45,2,0.000,ALERT,212.83,298.77,59.991,1501821904,"274151322000076","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1108783.3,1108783.3,16552,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821934,2306364.00
08/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.954,1501821904,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,790305.3,790305.3,16673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821936,2306365.00
