ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 00:45,2,0.000,ALERT,212.16,299.67,59.954,1501821904,"274151322000095","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16570,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821938,2306366.00
08/04/2017 00:45,2,0.000,ALERT,212.83,300.57,59.933,1501821904,"201051344000988","219011344069620",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,684947.7,684947.7,16648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821940,2306367.00
08/04/2017 00:45,2,0.000,ALERT,212.61,299.07,59.949,1501821904,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,797236.2,797236.2,16648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821942,2306368.00
08/04/2017 00:45,2,0.000,ALERT,212.83,300.57,59.965,1501821904,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,801496.2,801496.2,16643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821944,2306369.00
08/04/2017 00:45,2,0.000,ALERT,213.51,300.57,59.970,1501821904,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,802794.5,802794.5,16665,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821945,2306370.00
08/04/2017 00:45,2,0.000,ALERT,213.06,299.67,59.933,1501821904,"201051344000685","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,796282.7,796282.7,16680,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821947,2306371.00
08/04/2017 00:45,2,0.000,ALERT,212.83,298.77,59.970,1501821904,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,792976.6,792976.6,16676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821949,2306372.00
08/04/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1501821904,"201051344001145","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,800988.2,800988.2,16662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821951,2306373.00
08/04/2017 00:45,2,0.000,ALERT,212.83,298.77,59.975,1501821904,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,789905.9,789905.9,16655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821953,2306374.00
08/04/2017 00:45,2,0.000,ALERT,212.16,298.47,59.965,1501821904,"274151322000088","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,996571.8,996571.8,16552,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821954,2306375.00
08/04/2017 00:45,2,0.000,ALERT,213.06,297.87,59.981,1501821904,"274151322000068","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,867390.9,867390.9,16939,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821956,2306376.00
08/04/2017 00:45,2,0.000,ALERT,212.38,299.67,59.981,1501821904,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,785457.4,785457.4,16626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821958,2306377.00
08/04/2017 00:45,2,0.000,ALERT,213.06,301.47,59.986,1501821904,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,804868.8,804868.8,16651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821960,2306378.00
08/04/2017 00:45,2,0.000,ALERT,212.83,299.67,59.991,1501821904,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,795335.4,795335.4,16683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821962,2306379.00
08/04/2017 00:45,2,0.000,ALERT,212.38,299.07,59.981,1501821904,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1012647.7,1012647.7,16536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821964,2306380.00
08/04/2017 00:45,2,0.000,ALERT,213.29,300.27,59.944,1501821904,"201051344000867","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,789053.3,789053.3,16681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821965,2306381.00
08/04/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1501821904,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16683,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821967,2306382.00
08/04/2017 00:45,2,0.000,ALERT,213.06,300.87,59.975,1501821904,"201051344000900","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,810941.2,810941.2,16685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821969,2306383.00
08/04/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1501821904,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,797728.8,797728.8,16657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821971,2306384.00
08/04/2017 00:45,2,0.000,ALERT,213.06,301.17,60.002,1501821904,"201051344000569","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,812658.9,812658.9,16630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821973,2306385.00
08/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.975,1501821904,"201051344000983","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,803443.7,803443.7,16661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821975,2306386.00
08/04/2017 00:45,2,0.000,ALERT,213.06,300.87,60.007,1501821904,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,787614.2,787614.2,16659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821976,2306387.00
08/04/2017 00:45,2,0.000,ALERT,213.51,301.47,60.002,1501821904,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,802146.6,802146.6,16671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501821978,2306388.00
08/04/2017 00:45,2,0.000,ALERT,212.61,298.17,59.965,1501821904,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,987624.6,987624.6,16775,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501821980,2306389.00
08/04/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1501822803,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,801071.5,801071.5,16647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822805,2306390.00
08/04/2017 01:00,2,0.000,ALERT,212.38,299.07,59.991,1501822803,"274151322000085","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1007563.0,1007563.0,16550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822807,2306391.00
08/04/2017 01:00,2,0.000,ALERT,213.51,299.97,60.002,1501822803,"201051344000633","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,788134.2,788134.2,16698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822808,2306392.00
08/04/2017 01:00,2,0.000,ALERT,213.06,300.27,59.954,1501822803,"201051344000469","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,791954.3,791954.3,16664,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822810,2306393.00
08/04/2017 01:00,2,0.000,ALERT,212.38,299.97,59.954,1501822803,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,786448.8,786448.8,16651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822812,2306394.00
08/04/2017 01:00,2,0.000,ALERT,211.93,299.97,59.949,1501822803,"274151322000052","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1049222.0,1049222.0,16548,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822814,2306395.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.27,59.954,1501822803,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,800216.3,800216.3,16651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822816,2306396.00
08/04/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1501822803,"201051344001230","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,790933.9,790933.9,16691,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822817,2306397.00
08/04/2017 01:00,2,0.000,ALERT,213.06,300.87,59.970,1501822803,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,779971.0,779971.0,16641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822819,2306398.00
08/04/2017 01:00,2,0.000,ALERT,212.38,299.97,60.012,1501822803,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,800042.3,800042.3,16665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822821,2306399.00
08/04/2017 01:00,2,0.000,ALERT,211.93,298.77,59.959,1501822803,"274151322000094","219011344069620",0.00,14.00,0,296.96,299.97,0.0,0.0,0.000,866598.6,866598.6,16930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822823,2306400.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.87,59.922,1501822803,"201051344000579","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,810220.2,810220.2,16658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822825,2306401.00
08/04/2017 01:00,2,0.000,ALERT,212.38,300.27,59.970,1501822803,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,794102.6,794102.6,16663,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822826,2306402.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1501822803,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,796443.6,796443.6,16645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822828,2306403.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.37,59.965,1501822803,"201051344000417","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,712322.9,712322.9,16688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822830,2306404.00
08/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.959,1501822803,"274151322000083","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,1038626.9,1038626.9,16562,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822832,2306405.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.37,59.928,1501822803,"274151322000076","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1108783.3,1108783.3,16554,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822834,2306406.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.87,60.018,1501822803,"201051344000868","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,790305.3,790305.3,16675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822835,2306407.00
08/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1501822803,"274151322000095","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1098103.9,1098103.9,16572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822837,2306408.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.27,59.949,1501822803,"201051344000988","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,684947.7,684947.7,16650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822839,2306409.00
08/04/2017 01:00,2,0.000,ALERT,212.61,299.07,59.959,1501822803,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,797236.2,797236.2,16650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822841,2306410.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.949,1501822803,"201051344000458","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,801496.2,801496.2,16645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822843,2306411.00
08/04/2017 01:00,2,0.000,ALERT,213.51,300.57,59.938,1501822803,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,802794.5,802794.5,16667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822844,2306412.00
08/04/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1501822803,"201051344000685","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,796282.7,796282.7,16682,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822846,2306413.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.07,59.949,1501822803,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,792976.6,792976.6,16678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822849,2306414.00
08/04/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1501822803,"201051344001145","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,800988.2,800988.2,16664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822850,2306415.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.07,59.954,1501822803,"201051344000651","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,789905.9,789905.9,16657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822852,2306416.00
08/04/2017 01:00,2,0.000,ALERT,211.93,299.07,59.991,1501822803,"274151322000088","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,996571.8,996571.8,16554,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822854,2306417.00
08/04/2017 01:00,2,0.000,ALERT,212.83,298.17,59.949,1501822803,"274151322000068","219011344069620",0.00,15.30,0,296.96,299.97,0.0,0.0,0.000,867390.9,867390.9,16941,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822856,2306418.00
08/04/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1501822803,"201051344001135","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,785457.4,785457.4,16628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822858,2306419.00
08/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.949,1501822803,"201051344000594","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,804868.8,804868.8,16653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822859,2306420.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.67,59.996,1501822803,"201051344001203","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,795335.4,795335.4,16685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822861,2306421.00
08/04/2017 01:00,2,0.000,ALERT,212.16,299.37,59.949,1501822803,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1012647.7,1012647.7,16538,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822863,2306422.00
08/04/2017 01:00,2,0.000,ALERT,213.06,300.27,59.949,1501822803,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,789053.3,789053.3,16683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822865,2306423.00
08/04/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1501822803,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,792967.1,792967.1,16685,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822866,2306424.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.949,1501822803,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,810941.2,810941.2,16687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822868,2306425.00
08/04/2017 01:00,2,0.000,ALERT,213.06,299.97,59.949,1501822803,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,797728.8,797728.8,16659,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822870,2306426.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.87,59.944,1501822803,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,812658.9,812658.9,16632,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822872,2306427.00
08/04/2017 01:00,2,0.000,ALERT,212.83,300.57,59.944,1501822803,"201051344000983","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,803443.7,803443.7,16663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501822874,2306428.00
08/04/2017 01:00,2,0.000,ALERT,212.83,299.97,59.912,1501822803,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,787614.2,787614.2,16661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822876,2306429.00
08/04/2017 01:00,2,0.000,ALERT,213.29,300.87,59.949,1501822803,"201051344000576","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,802146.6,802146.6,16673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822877,2306430.00
08/04/2017 01:00,2,0.000,ALERT,212.16,298.77,59.944,1501822803,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,987624.6,987624.6,16777,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501822879,2306431.00
08/04/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1501823703,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,801071.5,801071.5,16649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823705,2306432.00
08/04/2017 01:15,2,0.000,ALERT,212.38,300.27,60.007,1501823703,"274151322000085","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1007563.0,1007563.0,16552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823707,2306433.00
08/04/2017 01:15,2,0.000,ALERT,213.51,300.57,59.975,1501823703,"201051344000633","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,788134.2,788134.2,16700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823709,2306434.00
08/04/2017 01:15,2,0.000,ALERT,212.83,300.57,59.981,1501823703,"201051344000469","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,791954.3,791954.3,16666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823711,2306435.00
08/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.959,1501823703,"201051344000646","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,786448.8,786448.8,16653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823713,2306436.00
08/04/2017 01:15,2,0.000,ALERT,211.93,300.27,59.970,1501823703,"274151322000052","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,1049222.0,1049222.0,16550,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823714,2306437.00
08/04/2017 01:15,2,0.000,ALERT,212.83,300.27,59.975,1501823703,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,800216.3,800216.3,16653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823716,2306438.00
08/04/2017 01:15,2,0.000,ALERT,212.61,300.27,59.981,1501823703,"201051344001230","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,790933.9,790933.9,16693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823718,2306439.00
08/04/2017 01:15,2,0.000,ALERT,213.06,300.87,59.938,1501823703,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,779971.0,779971.0,16643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823720,2306440.00
08/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.975,1501823703,"201051344000955","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,800042.3,800042.3,16667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823721,2306441.00
08/04/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1501823703,"274151322000094","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,866598.6,866598.6,16932,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823723,2306442.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.47,59.986,1501823703,"201051344000579","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,810220.2,810220.2,16660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823725,2306443.00
08/04/2017 01:15,2,0.000,ALERT,212.61,300.57,59.938,1501823703,"201051344000890","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,794102.6,794102.6,16665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823727,2306444.00
08/04/2017 01:15,2,0.000,ALERT,212.61,299.97,59.975,1501823703,"201051344000438","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,796443.6,796443.6,16647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823729,2306445.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.37,60.002,1501823703,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,712322.9,712322.9,16690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823730,2306446.00
08/04/2017 01:15,2,0.000,ALERT,212.61,300.87,59.938,1501823703,"274151322000083","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1038626.9,1038626.9,16564,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823732,2306447.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.97,59.933,1501823703,"274151322000076","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1108783.3,1108783.3,16556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823734,2306448.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1501823703,"201051344000868","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,790305.3,790305.3,16677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823736,2306449.00
08/04/2017 01:15,2,0.000,ALERT,212.38,301.17,59.996,1501823703,"274151322000095","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1098103.9,1098103.9,16574,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823738,2306450.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.17,59.938,1501823703,"201051344000988","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,684947.7,684947.7,16652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823740,2306451.00
08/04/2017 01:15,2,0.000,ALERT,212.61,299.37,60.018,1501823703,"201051344001025","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,797236.2,797236.2,16652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823741,2306452.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.17,60.002,1501823703,"201051344000458","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,801496.2,801496.2,16647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823743,2306453.00
08/04/2017 01:15,2,0.000,ALERT,213.51,300.87,59.975,1501823703,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,802794.5,802794.5,16669,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823745,2306454.00
08/04/2017 01:15,2,0.000,ALERT,213.06,299.97,59.970,1501823703,"201051344000685","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,796282.7,796282.7,16684,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823747,2306455.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1501823703,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,792976.6,792976.6,16680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823749,2306456.00
08/04/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1501823703,"201051344001145","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,800988.2,800988.2,16666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823750,2306457.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1501823703,"201051344000651","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,789905.9,789905.9,16659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823752,2306458.00
08/04/2017 01:15,2,0.000,ALERT,212.16,299.67,59.959,1501823703,"274151322000088","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,996571.8,996571.8,16556,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823754,2306459.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1501823703,"274151322000068","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,867390.9,867390.9,16943,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823756,2306460.00
08/04/2017 01:15,2,0.000,ALERT,212.38,299.97,59.975,1501823703,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,785457.4,785457.4,16630,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823757,2306461.00
08/04/2017 01:15,2,0.000,ALERT,212.83,302.07,59.970,1501823703,"201051344000594","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,804868.8,804868.8,16655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823759,2306462.00
08/04/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1501823703,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,795335.4,795335.4,16687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823761,2306463.00
08/04/2017 01:15,2,0.000,ALERT,212.16,300.27,59.991,1501823703,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1012647.7,1012647.7,16540,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823763,2306464.00
08/04/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1501823703,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,789053.3,789053.3,16685,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823765,2306465.00
08/04/2017 01:15,2,0.000,ALERT,212.61,299.67,59.970,1501823703,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,792967.1,792967.1,16687,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823766,2306466.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.17,59.965,1501823703,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,810941.2,810941.2,16689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823768,2306467.00
08/04/2017 01:15,2,0.000,ALERT,213.29,300.27,59.922,1501823703,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,797728.8,797728.8,16661,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823771,2306468.00
08/04/2017 01:15,2,0.000,ALERT,213.29,301.77,59.975,1501823703,"201051344000569","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,812658.9,812658.9,16634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501823772,2306469.00
08/04/2017 01:15,2,0.000,ALERT,213.06,301.47,59.965,1501823703,"201051344000983","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,803443.7,803443.7,16665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823774,2306470.00
08/04/2017 01:15,2,0.000,ALERT,213.29,300.87,59.991,1501823703,"201051344001158","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,787614.2,787614.2,16663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823776,2306471.00
08/04/2017 01:15,2,0.000,ALERT,213.51,301.47,59.996,1501823703,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,802146.6,802146.6,16675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823778,2306472.00
08/04/2017 01:15,2,0.000,ALERT,212.61,299.67,59.959,1501823703,"274151322000087","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,987624.6,987624.6,16779,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501823780,2306473.00
08/04/2017 01:30,2,0.000,ALERT,213.29,299.97,59.991,1501824604,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,801071.5,801071.5,16651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824606,2306474.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.67,60.023,1501824604,"274151322000085","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1007563.0,1007563.0,16554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824607,2306475.00
08/04/2017 01:30,2,0.000,ALERT,213.29,299.67,59.986,1501824604,"201051344000633","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,788134.2,788134.2,16702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824609,2306476.00
08/04/2017 01:30,2,0.000,ALERT,212.83,299.97,59.944,1501824604,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,791954.3,791954.3,16668,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824611,2306477.00
08/04/2017 01:30,2,0.000,ALERT,212.16,299.67,59.996,1501824604,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,786448.8,786448.8,16655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824613,2306478.00
08/04/2017 01:30,2,0.000,ALERT,212.16,298.77,59.986,1501824604,"274151322000052","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1049222.0,1049222.0,16552,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824615,2306479.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1501824604,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,800216.3,800216.3,16655,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824616,2306480.00
08/04/2017 01:30,2,0.000,ALERT,212.38,300.27,60.007,1501824604,"201051344001230","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,790933.9,790933.9,16695,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824618,2306481.00
08/04/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1501824604,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,779971.0,779971.0,16645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824620,2306482.00
08/04/2017 01:30,2,0.000,ALERT,212.16,299.97,59.949,1501824604,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,800042.3,800042.3,16669,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824622,2306483.00
08/04/2017 01:30,2,0.000,ALERT,212.61,298.77,59.975,1501824604,"274151322000094","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,866598.6,866598.6,16934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824623,2306484.00
08/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1501824604,"201051344000579","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,810220.2,810220.2,16662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824625,2306485.00
08/04/2017 01:30,2,0.000,ALERT,212.38,300.27,59.986,1501824604,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,794102.6,794102.6,16667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824627,2306486.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1501824604,"201051344000438","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,796443.6,796443.6,16649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824629,2306487.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.37,59.975,1501824604,"201051344000417","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,712322.9,712322.9,16692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824631,2306488.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1501824604,"274151322000083","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1038626.9,1038626.9,16566,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824632,2306489.00
08/04/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1501824604,"274151322000076","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1108783.3,1108783.3,16558,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824634,2306490.00
08/04/2017 01:30,2,0.000,ALERT,212.83,301.17,59.975,1501824604,"201051344000868","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,790305.3,790305.3,16679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824636,2306491.00
08/04/2017 01:30,2,0.000,ALERT,212.61,300.57,59.965,1501824604,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,1098103.9,1098103.9,16576,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824638,2306492.00
08/04/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1501824604,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,684947.7,684947.7,16654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824640,2306493.00
08/04/2017 01:30,2,0.000,ALERT,212.38,299.37,59.970,1501824604,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,797236.2,797236.2,16654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824642,2306494.00
08/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.965,1501824604,"201051344000458","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,801496.2,801496.2,16649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824643,2306495.00
08/04/2017 01:30,2,0.000,ALERT,213.51,300.27,59.954,1501824604,"201051344000853","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,802794.5,802794.5,16671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824645,2306496.00
08/04/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1501824604,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,796282.7,796282.7,16686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824647,2306497.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.37,59.949,1501824604,"201051344000917","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,792976.6,792976.6,16682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824649,2306498.00
08/04/2017 01:30,2,0.000,ALERT,212.83,300.27,59.954,1501824604,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,800988.2,800988.2,16668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824650,2306499.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.07,59.970,1501824604,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,789905.9,789905.9,16661,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824652,2306500.00
08/04/2017 01:30,2,0.000,ALERT,212.16,299.07,59.954,1501824604,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,996571.8,996571.8,16558,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824654,2306501.00
08/04/2017 01:30,2,0.000,ALERT,213.29,299.07,59.949,1501824604,"274151322000068","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,867390.9,867390.9,16945,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824656,2306502.00
08/04/2017 01:30,2,0.000,ALERT,212.38,299.97,59.944,1501824604,"201051344001135","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,785457.4,785457.4,16632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824658,2306503.00
08/04/2017 01:30,2,0.000,ALERT,212.61,301.17,59.959,1501824604,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,804868.8,804868.8,16657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824659,2306504.00
08/04/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1501824604,"201051344001203","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,795335.4,795335.4,16689,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824661,2306505.00
08/04/2017 01:30,2,0.000,ALERT,212.38,299.37,59.965,1501824604,"274151322000054","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1012647.7,1012647.7,16542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824663,2306506.00
08/04/2017 01:30,2,0.000,ALERT,213.06,300.27,59.970,1501824604,"201051344000867","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,789053.3,789053.3,16687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824665,2306507.00
08/04/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1501824604,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,792967.1,792967.1,16689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824667,2306508.00
08/04/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1501824604,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,810941.2,810941.2,16691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824668,2306509.00
