ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1501824604,"201051344000648","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,797728.8,797728.8,16663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824670,2306510.00
08/04/2017 01:30,2,0.000,ALERT,213.06,300.87,59.981,1501824604,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,812658.9,812658.9,16636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824672,2306511.00
08/04/2017 01:30,2,0.000,ALERT,213.06,300.87,59.949,1501824604,"201051344000983","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,803443.7,803443.7,16667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824674,2306512.00
08/04/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1501824604,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,787614.2,787614.2,16665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501824676,2306513.00
08/04/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1501824604,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,802146.6,802146.6,16677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824678,2306514.00
08/04/2017 01:30,2,0.000,ALERT,212.61,298.77,59.928,1501824604,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,987624.6,987624.6,16781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501824680,2306515.00
08/04/2017 01:45,2,0.000,ALERT,213.51,300.87,59.975,1501825503,"201051344000645","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,801071.5,801071.5,16653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825505,2306516.00
08/04/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1501825503,"274151322000085","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1007563.0,1007563.0,16556,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825507,2306517.00
08/04/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1501825503,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,788134.2,788134.2,16704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825508,2306518.00
08/04/2017 01:45,2,0.000,ALERT,213.06,300.87,60.028,1501825503,"201051344000469","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,791954.3,791954.3,16670,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825510,2306519.00
08/04/2017 01:45,2,0.000,ALERT,212.38,299.97,59.975,1501825503,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,786448.8,786448.8,16657,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825512,2306520.00
08/04/2017 01:45,2,0.000,ALERT,212.16,300.27,59.965,1501825503,"274151322000052","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1049222.0,1049222.0,16554,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825514,2306521.00
08/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1501825503,"201051344000585","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,800216.3,800216.3,16657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825516,2306522.00
08/04/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1501825503,"201051344001230","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,790933.9,790933.9,16697,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825518,2306523.00
08/04/2017 01:45,2,0.000,ALERT,213.29,301.17,59.965,1501825503,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.07,0.0,0.0,0.000,779971.0,779971.0,16647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825519,2306524.00
08/04/2017 01:45,2,0.000,ALERT,212.38,300.27,59.959,1501825503,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,800042.3,800042.3,16671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825521,2306525.00
08/04/2017 01:45,2,0.000,ALERT,212.61,299.67,59.965,1501825503,"274151322000094","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,866598.6,866598.6,16936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825523,2306526.00
08/04/2017 01:45,2,0.000,ALERT,212.83,301.47,59.954,1501825503,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,810220.2,810220.2,16664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825525,2306527.00
08/04/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1501825503,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,794102.6,794102.6,16669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825527,2306528.00
08/04/2017 01:45,2,0.000,ALERT,212.83,300.27,59.954,1501825503,"201051344000438","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,796443.6,796443.6,16651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825529,2306529.00
08/04/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1501825503,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,712322.9,712322.9,16694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825530,2306530.00
08/04/2017 01:45,2,0.000,ALERT,212.61,299.97,59.954,1501825503,"274151322000083","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1038626.9,1038626.9,16568,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825532,2306531.00
08/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.954,1501825503,"274151322000076","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1108783.3,1108783.3,16560,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825534,2306532.00
08/04/2017 01:45,2,0.000,ALERT,212.83,301.47,59.965,1501825503,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,790305.3,790305.3,16681,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825536,2306533.00
08/04/2017 01:45,2,0.000,ALERT,212.61,300.87,59.954,1501825503,"274151322000095","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1098103.9,1098103.9,16578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825538,2306534.00
08/04/2017 01:45,2,0.000,ALERT,212.83,300.57,59.965,1501825503,"201051344000988","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,684947.7,684947.7,16656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825540,2306535.00
08/04/2017 01:45,2,0.000,ALERT,212.61,299.37,59.959,1501825503,"201051344001025","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,797236.2,797236.2,16656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825541,2306536.00
08/04/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1501825503,"201051344000458","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,801496.2,801496.2,16651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825543,2306537.00
08/04/2017 01:45,2,0.000,ALERT,213.51,300.87,59.959,1501825503,"201051344000853","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,802794.5,802794.5,16673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825545,2306538.00
08/04/2017 01:45,2,0.000,ALERT,213.06,299.97,59.965,1501825503,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,796282.7,796282.7,16688,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825547,2306539.00
08/04/2017 01:45,2,0.000,ALERT,212.83,299.67,60.007,1501825503,"201051344000917","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,792976.6,792976.6,16684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825548,2306540.00
08/04/2017 01:45,2,0.000,ALERT,213.06,300.27,59.938,1501825503,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,800988.2,800988.2,16670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825550,2306541.00
08/04/2017 01:45,2,0.000,ALERT,212.83,299.37,59.933,1501825503,"201051344000651","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,789905.9,789905.9,16663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825552,2306542.00
08/04/2017 01:45,2,0.000,ALERT,212.16,299.37,59.959,1501825503,"274151322000088","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,996571.8,996571.8,16560,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825554,2306543.00
08/04/2017 01:45,2,0.000,ALERT,213.06,299.37,59.954,1501825503,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,867390.9,867390.9,16947,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825556,2306544.00
08/04/2017 01:45,2,0.000,ALERT,212.38,299.97,59.965,1501825503,"201051344001135","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,785457.4,785457.4,16634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825558,2306545.00
08/04/2017 01:45,2,0.000,ALERT,212.83,301.47,59.954,1501825503,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,804868.8,804868.8,16659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825559,2306546.00
08/04/2017 01:45,2,0.000,ALERT,212.83,299.97,59.959,1501825503,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,795335.4,795335.4,16691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825561,2306547.00
08/04/2017 01:45,2,0.000,ALERT,212.16,299.67,59.954,1501825503,"274151322000054","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,1012647.7,1012647.7,16544,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825563,2306548.00
08/04/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1501825503,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,789053.3,789053.3,16689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825565,2306549.00
08/04/2017 01:45,2,0.000,ALERT,212.83,300.27,60.007,1501825503,"201051344001093","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,792967.1,792967.1,16691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825566,2306550.00
08/04/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1501825503,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,810941.2,810941.2,16693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825568,2306551.00
08/04/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1501825503,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,797728.8,797728.8,16665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825570,2306552.00
08/04/2017 01:45,2,0.000,ALERT,213.06,301.77,60.002,1501825503,"201051344000569","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,812658.9,812658.9,16638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825572,2306553.00
08/04/2017 01:45,2,0.000,ALERT,213.06,301.47,59.975,1501825503,"201051344000983","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,803443.7,803443.7,16669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825574,2306554.00
08/04/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1501825503,"201051344001158","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,787614.2,787614.2,16667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825575,2306555.00
08/04/2017 01:45,2,0.000,ALERT,213.51,301.47,59.933,1501825503,"201051344000576","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,802146.6,802146.6,16679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501825577,2306556.00
08/04/2017 01:45,2,0.000,ALERT,212.61,299.67,59.970,1501825503,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,987624.6,987624.6,16783,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501825579,2306557.00
08/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.938,1501826403,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,801071.5,801071.5,16655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826405,2306558.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1501826403,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1007563.0,1007563.0,16558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826407,2306559.00
08/04/2017 02:00,2,0.000,ALERT,213.51,300.27,59.954,1501826403,"201051344000633","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,788134.2,788134.2,16706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826408,2306560.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.949,1501826403,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,791954.3,791954.3,16672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826411,2306561.00
08/04/2017 02:00,2,0.000,ALERT,212.16,299.97,59.949,1501826403,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,786448.8,786448.8,16659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826412,2306562.00
08/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.981,1501826403,"274151322000052","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1049222.0,1049222.0,16556,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826414,2306563.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1501826403,"201051344000585","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,800216.3,800216.3,16659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501826416,2306564.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.27,60.002,1501826403,"201051344001230","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,790933.9,790933.9,16699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826418,2306565.00
08/04/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1501826403,"201051344000582","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,779971.0,779971.0,16649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826420,2306566.00
08/04/2017 02:00,2,0.000,ALERT,212.16,300.27,59.949,1501826403,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,800042.3,800042.3,16673,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826422,2306567.00
08/04/2017 02:00,2,0.000,ALERT,212.61,299.37,59.944,1501826403,"274151322000094","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,866598.6,866598.6,16938,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826423,2306568.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.917,1501826403,"201051344000579","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,810220.2,810220.2,16666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826425,2306569.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.907,1501826403,"201051344000890","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,794102.6,794102.6,16671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826427,2306570.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.938,1501826403,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,796443.6,796443.6,16653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501826429,2306571.00
08/04/2017 02:00,2,0.000,ALERT,212.83,299.67,59.949,1501826403,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,712322.9,712322.9,16696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826431,2306572.00
08/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.928,1501826403,"274151322000083","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1038626.9,1038626.9,16570,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826432,2306573.00
08/04/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1501826403,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1108783.3,1108783.3,16562,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826434,2306574.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.949,1501826403,"201051344000868","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,790305.3,790305.3,16683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826436,2306575.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1501826403,"274151322000095","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,1098103.9,1098103.9,16580,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826438,2306576.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.954,1501826403,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,684947.7,684947.7,16658,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826440,2306577.00
08/04/2017 02:00,2,0.000,ALERT,212.38,299.37,59.949,1501826403,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,797236.2,797236.2,16658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826441,2306578.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1501826403,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,801496.2,801496.2,16653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826443,2306579.00
08/04/2017 02:00,2,0.000,ALERT,213.29,300.27,59.954,1501826403,"201051344000853","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,802794.5,802794.5,16675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826445,2306580.00
08/04/2017 02:00,2,0.000,ALERT,213.06,300.57,59.944,1501826403,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,796282.7,796282.7,16690,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826447,2306581.00
08/04/2017 02:00,2,0.000,ALERT,212.61,299.67,59.954,1501826403,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,792976.6,792976.6,16686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826449,2306582.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.57,59.938,1501826403,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,800988.2,800988.2,16672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501826450,2306583.00
08/04/2017 02:00,2,0.000,ALERT,212.61,299.37,59.959,1501826403,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,789905.9,789905.9,16665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826452,2306584.00
08/04/2017 02:00,2,0.000,ALERT,212.16,299.67,59.959,1501826403,"274151322000088","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,996571.8,996571.8,16562,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826454,2306585.00
08/04/2017 02:00,2,0.000,ALERT,213.06,298.77,59.949,1501826403,"274151322000068","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,867390.9,867390.9,16949,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826456,2306586.00
08/04/2017 02:00,2,0.000,ALERT,212.38,300.27,59.933,1501826403,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,785457.4,785457.4,16636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826458,2306587.00
08/04/2017 02:00,2,0.000,ALERT,212.38,301.17,59.954,1501826403,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,804868.8,804868.8,16661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501826459,2306588.00
08/04/2017 02:00,2,0.000,ALERT,212.61,299.97,59.933,1501826403,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,795335.4,795335.4,16693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826461,2306589.00
08/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.959,1501826403,"274151322000054","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1012647.7,1012647.7,16546,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826463,2306590.00
08/04/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1501826403,"201051344000867","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,789053.3,789053.3,16691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826465,2306591.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1501826403,"201051344001093","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,792967.1,792967.1,16693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826467,2306592.00
08/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.965,1501826403,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,810941.2,810941.2,16695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826469,2306593.00
08/04/2017 02:00,2,0.000,ALERT,212.83,299.97,59.959,1501826403,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,797728.8,797728.8,16667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826471,2306594.00
08/04/2017 02:00,2,0.000,ALERT,212.83,301.17,59.981,1501826403,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,812658.9,812658.9,16640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826473,2306595.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.87,59.954,1501826403,"201051344000983","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,803443.7,803443.7,16671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501826474,2306596.00
08/04/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1501826403,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,787614.2,787614.2,16669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826476,2306597.00
08/04/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1501826403,"201051344000576","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,802146.6,802146.6,16681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826478,2306598.00
08/04/2017 02:00,2,0.000,ALERT,212.38,299.07,59.959,1501826403,"274151322000087","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,987624.6,987624.6,16785,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501826480,2306599.00
08/04/2017 02:15,2,0.000,ALERT,213.74,300.87,59.975,1501827303,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,801071.5,801071.5,16657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827305,2306600.00
08/04/2017 02:15,2,0.000,ALERT,213.06,299.97,59.981,1501827303,"274151322000085","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,1007563.0,1007563.0,16560,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827307,2306601.00
08/04/2017 02:15,2,0.000,ALERT,213.74,300.87,59.938,1501827303,"201051344000633","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,788134.2,788134.2,16708,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827309,2306602.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.87,59.965,1501827303,"201051344000469","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,791954.3,791954.3,16674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827311,2306603.00
08/04/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1501827303,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,786448.8,786448.8,16661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827313,2306604.00
08/04/2017 02:15,2,0.000,ALERT,212.38,300.57,59.949,1501827303,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1049222.0,1049222.0,16558,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827314,2306605.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1501827303,"201051344000585","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,800216.3,800216.3,16661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827316,2306606.00
08/04/2017 02:15,2,0.000,ALERT,213.06,300.87,59.970,1501827303,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,790933.9,790933.9,16701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827318,2306607.00
08/04/2017 02:15,2,0.000,ALERT,213.74,301.47,60.007,1501827303,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,779971.0,779971.0,16651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827320,2306608.00
08/04/2017 02:15,2,0.000,ALERT,212.83,300.57,59.965,1501827303,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,800042.3,800042.3,16675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827321,2306609.00
08/04/2017 02:15,2,0.000,ALERT,213.06,299.67,59.949,1501827303,"274151322000094","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,866598.6,866598.6,16940,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827323,2306610.00
08/04/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1501827303,"201051344000579","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,810220.2,810220.2,16668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827325,2306611.00
08/04/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1501827303,"201051344000890","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,794102.6,794102.6,16673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827327,2306612.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1501827303,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,796443.6,796443.6,16655,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827329,2306613.00
08/04/2017 02:15,2,0.000,ALERT,213.29,299.97,59.970,1501827303,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,712322.9,712322.9,16698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827330,2306614.00
08/04/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1501827303,"274151322000083","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,1038626.9,1038626.9,16572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827332,2306615.00
08/04/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1501827303,"274151322000076","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1108783.3,1108783.3,16564,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827334,2306616.00
08/04/2017 02:15,2,0.000,ALERT,213.29,301.77,59.949,1501827303,"201051344000868","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,790305.3,790305.3,16685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827336,2306617.00
08/04/2017 02:15,2,0.000,ALERT,212.61,300.87,59.965,1501827303,"274151322000095","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,1098103.9,1098103.9,16582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827338,2306618.00
08/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.965,1501827303,"201051344000988","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,684947.7,684947.7,16660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827340,2306619.00
08/04/2017 02:15,2,0.000,ALERT,213.06,299.67,59.933,1501827303,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,797236.2,797236.2,16660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827342,2306620.00
08/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.922,1501827303,"201051344000458","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,801496.2,801496.2,16655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827344,2306621.00
08/04/2017 02:15,2,0.000,ALERT,213.74,301.17,59.938,1501827303,"201051344000853","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,802794.5,802794.5,16677,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827346,2306622.00
08/04/2017 02:15,2,0.000,ALERT,213.51,300.57,59.970,1501827303,"201051344000685","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,796282.7,796282.7,16692,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827347,2306623.00
08/04/2017 02:15,2,0.000,ALERT,213.29,299.67,59.981,1501827303,"201051344000917","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,792976.6,792976.6,16688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827349,2306624.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.57,60.002,1501827303,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,800988.2,800988.2,16674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827351,2306625.00
08/04/2017 02:15,2,0.000,ALERT,213.29,299.67,59.970,1501827303,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,789905.9,789905.9,16667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827353,2306626.00
08/04/2017 02:15,2,0.000,ALERT,212.38,299.97,59.928,1501827303,"274151322000088","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,996571.8,996571.8,16564,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827355,2306627.00
08/04/2017 02:15,2,0.000,ALERT,213.29,299.37,59.959,1501827303,"274151322000068","219011344069620",0.00,15.00,0,297.87,300.57,0.0,0.0,0.000,867390.9,867390.9,16951,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827356,2306628.00
08/04/2017 02:15,2,0.000,ALERT,212.83,300.27,59.922,1501827303,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,785457.4,785457.4,16638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827358,2306629.00
08/04/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1501827303,"201051344000594","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,804868.8,804868.8,16663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827360,2306630.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.27,59.933,1501827303,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,795335.4,795335.4,16695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827362,2306631.00
08/04/2017 02:15,2,0.000,ALERT,212.61,300.27,59.954,1501827303,"274151322000054","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1012647.7,1012647.7,16548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827363,2306632.00
08/04/2017 02:15,2,0.000,ALERT,213.51,301.17,59.965,1501827303,"201051344000867","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,789053.3,789053.3,16693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827365,2306633.00
08/04/2017 02:15,2,0.000,ALERT,213.29,300.27,59.996,1501827303,"201051344001093","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,792967.1,792967.1,16695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827367,2306634.00
08/04/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1501827303,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,810941.2,810941.2,16697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827369,2306635.00
08/04/2017 02:15,2,0.000,ALERT,213.51,300.57,59.917,1501827303,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,797728.8,797728.8,16669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827371,2306636.00
08/04/2017 02:15,2,0.000,ALERT,213.29,301.77,59.928,1501827303,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,812658.9,812658.9,16642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501827372,2306637.00
08/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.949,1501827303,"201051344000983","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,803443.7,803443.7,16673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827374,2306638.00
08/04/2017 02:15,2,0.000,ALERT,213.29,301.17,59.912,1501827303,"201051344001158","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,787614.2,787614.2,16671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827376,2306639.00
08/04/2017 02:15,2,0.000,ALERT,213.74,301.77,59.965,1501827303,"201051344000576","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,802146.6,802146.6,16683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827378,2306640.00
08/04/2017 02:15,2,0.000,ALERT,213.06,299.67,59.959,1501827303,"274151322000087","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,987624.6,987624.6,16787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501827380,2306641.00
08/04/2017 02:30,2,0.000,ALERT,212.61,299.37,59.949,1501828204,"201051344000645","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,801071.5,801071.5,16659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828206,2306642.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.77,59.949,1501828204,"274151322000085","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1007563.0,1007563.0,16562,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828207,2306643.00
08/04/2017 02:30,2,0.000,ALERT,212.83,299.37,59.970,1501828204,"201051344000633","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,788134.2,788134.2,16710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828209,2306644.00
08/04/2017 02:30,2,0.000,ALERT,212.38,299.67,59.949,1501828204,"201051344000469","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,791954.3,791954.3,16676,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828211,2306645.00
08/04/2017 02:30,2,0.000,ALERT,211.70,298.77,59.959,1501828204,"201051344000646","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,786448.8,786448.8,16663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828213,2306646.00
08/04/2017 02:30,2,0.000,ALERT,211.48,299.37,59.944,1501828204,"274151322000052","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,1049222.0,1049222.0,16560,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828214,2306647.00
08/04/2017 02:30,2,0.000,ALERT,211.93,299.07,59.970,1501828204,"201051344000585","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,800216.3,800216.3,16663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828216,2306648.00
08/04/2017 02:30,2,0.000,ALERT,211.70,299.07,59.965,1501828204,"201051344001230","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,790933.9,790933.9,16703,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828218,2306649.00
08/04/2017 02:30,2,0.000,ALERT,212.38,299.67,59.954,1501828204,"201051344000582","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,779971.0,779971.0,16653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828220,2306650.00
08/04/2017 02:30,2,0.000,ALERT,211.48,298.77,59.954,1501828204,"201051344000955","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,800042.3,800042.3,16677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828222,2306651.00
08/04/2017 02:30,2,0.000,ALERT,211.70,297.87,59.949,1501828204,"274151322000094","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,866598.6,866598.6,16942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828224,2306652.00
08/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.981,1501828204,"201051344000579","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,810220.2,810220.2,16670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828225,2306653.00
