ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 02:30,2,0.000,ALERT,211.70,299.37,59.959,1501828204,"201051344000890","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,794102.6,794102.6,16675,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828227,2306654.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.77,59.959,1501828204,"201051344000438","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,796443.6,796443.6,16657,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828229,2306655.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.959,1501828204,"201051344000417","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,712322.9,712322.9,16700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828231,2306656.00
08/04/2017 02:30,2,0.000,ALERT,211.70,298.47,59.928,1501828204,"274151322000083","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1038626.9,1038626.9,16574,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828232,2306657.00
08/04/2017 02:30,2,0.000,ALERT,212.38,298.47,59.949,1501828204,"274151322000076","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1108783.3,1108783.3,16566,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828234,2306658.00
08/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.959,1501828204,"201051344000868","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,790305.3,790305.3,16687,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828236,2306659.00
08/04/2017 02:30,2,0.000,ALERT,211.48,299.37,59.954,1501828204,"274151322000095","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,1098103.9,1098103.9,16584,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828238,2306660.00
08/04/2017 02:30,2,0.000,ALERT,212.16,299.37,59.954,1501828204,"201051344000988","219011344069620",0.00,13.70,0,295.46,302.68,0.0,0.0,0.000,684947.7,684947.7,16662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828240,2306661.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.944,1501828204,"201051344001025","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,797236.2,797236.2,16662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828242,2306662.00
08/04/2017 02:30,2,0.000,ALERT,212.16,299.67,59.959,1501828204,"201051344000458","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,801496.2,801496.2,16657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828243,2306663.00
08/04/2017 02:30,2,0.000,ALERT,212.61,299.37,59.912,1501828204,"201051344000853","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,802794.5,802794.5,16679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828245,2306664.00
08/04/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1501828204,"201051344000685","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,796282.7,796282.7,16694,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828247,2306665.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.954,1501828204,"201051344000917","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,792976.6,792976.6,16690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828249,2306666.00
08/04/2017 02:30,2,0.000,ALERT,212.16,299.07,59.965,1501828204,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,800988.2,800988.2,16676,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828251,2306667.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.17,59.959,1501828204,"201051344000651","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,789905.9,789905.9,16669,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828253,2306668.00
08/04/2017 02:30,2,0.000,ALERT,211.25,297.87,59.933,1501828204,"274151322000088","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,996571.8,996571.8,16566,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828255,2306669.00
08/04/2017 02:30,2,0.000,ALERT,212.16,297.57,59.986,1501828204,"274151322000068","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,867390.9,867390.9,16953,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828256,2306670.00
08/04/2017 02:30,2,0.000,ALERT,211.48,298.47,59.959,1501828204,"201051344001135","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,785457.4,785457.4,16640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828258,2306671.00
08/04/2017 02:30,2,0.000,ALERT,211.93,300.57,59.944,1501828204,"201051344000594","219011344069620",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,804868.8,804868.8,16665,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828260,2306672.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.47,59.959,1501828204,"201051344001203","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,795335.4,795335.4,16697,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828262,2306673.00
08/04/2017 02:30,2,0.000,ALERT,211.48,298.77,59.944,1501828204,"274151322000054","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,1012647.7,1012647.7,16550,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828264,2306674.00
08/04/2017 02:30,2,0.000,ALERT,212.61,299.67,59.954,1501828204,"201051344000867","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,789053.3,789053.3,16695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828266,2306675.00
08/04/2017 02:30,2,0.000,ALERT,211.93,298.77,59.938,1501828204,"201051344001093","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,792967.1,792967.1,16697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828268,2306676.00
08/04/2017 02:30,2,0.000,ALERT,212.16,299.97,60.002,1501828204,"201051344000900","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,810941.2,810941.2,16699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828269,2306677.00
08/04/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1501828204,"201051344000648","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,797728.8,797728.8,16671,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828271,2306678.00
08/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.959,1501828204,"201051344000569","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,812658.9,812658.9,16644,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501828273,2306679.00
08/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.970,1501828204,"201051344000983","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,803443.7,803443.7,16675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828275,2306680.00
08/04/2017 02:30,2,0.000,ALERT,212.16,299.67,59.965,1501828204,"201051344001158","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,787614.2,787614.2,16673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828277,2306681.00
08/04/2017 02:30,2,0.000,ALERT,212.61,300.27,59.922,1501828204,"201051344000576","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,802146.6,802146.6,16685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828278,2306682.00
08/04/2017 02:30,2,0.000,ALERT,211.70,297.87,59.959,1501828204,"274151322000087","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,987624.6,987624.6,16789,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501828280,2306683.00
08/04/2017 02:45,2,0.000,ALERT,212.16,298.77,60.028,1501829103,"201051344000645","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,801071.5,801071.5,16661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829105,2306684.00
08/04/2017 02:45,2,0.000,ALERT,211.48,298.47,59.975,1501829103,"274151322000085","219011344069620",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16564,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829107,2306685.00
08/04/2017 02:45,2,0.000,ALERT,212.16,298.47,59.986,1501829103,"201051344000633","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,788134.2,788134.2,16712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829109,2306686.00
08/04/2017 02:45,2,0.000,ALERT,211.70,298.77,59.981,1501829103,"201051344000469","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16678,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829111,2306687.00
08/04/2017 02:45,2,0.000,ALERT,211.25,298.17,59.986,1501829103,"201051344000646","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,786448.8,786448.8,16665,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829113,2306688.00
08/04/2017 02:45,2,0.000,ALERT,211.25,297.87,59.981,1501829103,"274151322000052","219011344069620",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16562,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829115,2306689.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.77,59.938,1501829103,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,800216.3,800216.3,16665,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829116,2306690.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.07,59.986,1501829103,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,790933.9,790933.9,16705,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829118,2306691.00
08/04/2017 02:45,2,0.000,ALERT,212.16,299.67,59.933,1501829103,"201051344000582","219011344069620",0.00,13.30,0,297.87,300.87,0.0,0.0,0.000,779971.0,779971.0,16655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829120,2306692.00
08/04/2017 02:45,2,0.000,ALERT,211.48,298.77,59.933,1501829103,"201051344000955","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,800042.3,800042.3,16679,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829122,2306693.00
08/04/2017 02:45,2,0.000,ALERT,211.25,297.87,59.928,1501829103,"274151322000094","219011344069620",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,866598.6,866598.6,16944,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829123,2306694.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.37,59.981,1501829103,"201051344000579","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,810220.2,810220.2,16672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829125,2306695.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.07,59.954,1501829103,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,794102.6,794102.6,16677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829127,2306696.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.77,59.986,1501829103,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,796443.6,796443.6,16659,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829129,2306697.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.17,59.981,1501829103,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,712322.9,712322.9,16702,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829131,2306698.00
08/04/2017 02:45,2,0.000,ALERT,211.48,298.47,59.970,1501829103,"274151322000083","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,1038626.9,1038626.9,16576,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829133,2306699.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.47,59.986,1501829103,"274151322000076","219011344069620",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1108783.3,1108783.3,16568,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829134,2306700.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.67,59.981,1501829103,"201051344000868","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,790305.3,790305.3,16689,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829136,2306701.00
08/04/2017 02:45,2,0.000,ALERT,211.48,299.07,59.970,1501829103,"274151322000095","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1098103.9,1098103.9,16586,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829138,2306702.00
08/04/2017 02:45,2,0.000,ALERT,211.70,298.77,59.981,1501829103,"201051344000988","219011344069620",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,684947.7,684947.7,16664,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829140,2306703.00
08/04/2017 02:45,2,0.000,ALERT,211.70,297.87,59.965,1501829103,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,797236.2,797236.2,16664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829142,2306704.00
08/04/2017 02:45,2,0.000,ALERT,211.70,298.77,59.975,1501829103,"201051344000458","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,801496.2,801496.2,16659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829144,2306705.00
08/04/2017 02:45,2,0.000,ALERT,212.38,298.77,59.981,1501829103,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,802794.5,802794.5,16681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829145,2306706.00
08/04/2017 02:45,2,0.000,ALERT,212.16,298.77,59.975,1501829103,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,796282.7,796282.7,16696,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829147,2306707.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.17,59.981,1501829103,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,792976.6,792976.6,16692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829149,2306708.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.77,60.007,1501829103,"201051344001145","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,800988.2,800988.2,16678,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829151,2306709.00
08/04/2017 02:45,2,0.000,ALERT,211.70,297.87,59.986,1501829103,"201051344000651","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,789905.9,789905.9,16671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829153,2306710.00
08/04/2017 02:45,2,0.000,ALERT,211.03,298.17,60.012,1501829103,"274151322000088","219011344069620",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,996571.8,996571.8,16568,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829154,2306711.00
08/04/2017 02:45,2,0.000,ALERT,212.16,297.57,59.975,1501829103,"274151322000068","219011344069620",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,867390.9,867390.9,16955,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829156,2306712.00
08/04/2017 02:45,2,0.000,ALERT,211.48,298.47,59.981,1501829103,"201051344001135","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,785457.4,785457.4,16642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829158,2306713.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.67,59.986,1501829103,"201051344000594","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,804868.8,804868.8,16667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829160,2306714.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.47,59.981,1501829103,"201051344001203","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,795335.4,795335.4,16699,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829161,2306715.00
08/04/2017 02:45,2,0.000,ALERT,211.25,298.17,60.018,1501829103,"274151322000054","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16552,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829163,2306716.00
08/04/2017 02:45,2,0.000,ALERT,212.16,298.77,59.981,1501829103,"201051344000867","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,789053.3,789053.3,16697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829165,2306717.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.77,60.002,1501829103,"201051344001093","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,792967.1,792967.1,16699,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829167,2306718.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.07,59.981,1501829103,"201051344000900","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,810941.2,810941.2,16701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829169,2306719.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.47,59.975,1501829103,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,797728.8,797728.8,16673,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829170,2306720.00
08/04/2017 02:45,2,0.000,ALERT,211.70,299.37,59.986,1501829103,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,812658.9,812658.9,16646,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829172,2306721.00
08/04/2017 02:45,2,0.000,ALERT,211.93,299.07,59.991,1501829103,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,803443.7,803443.7,16677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829174,2306722.00
08/04/2017 02:45,2,0.000,ALERT,211.93,298.77,59.981,1501829103,"201051344001158","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,787614.2,787614.2,16675,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829176,2306723.00
08/04/2017 02:45,2,0.000,ALERT,212.38,299.37,59.981,1501829103,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,802146.6,802146.6,16687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501829178,2306724.00
08/04/2017 02:45,2,0.000,ALERT,211.48,298.17,59.970,1501829103,"274151322000087","219011344069620",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,987624.6,987624.6,16791,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501829180,2306725.00
08/04/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1501830003,"201051344000645","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,801071.5,801071.5,16663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830005,2306726.00
08/04/2017 03:00,2,0.000,ALERT,211.70,298.47,59.959,1501830003,"274151322000085","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16566,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830007,2306727.00
08/04/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1501830003,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,788134.2,788134.2,16714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830009,2306728.00
08/04/2017 03:00,2,0.000,ALERT,212.16,299.67,59.922,1501830003,"201051344000469","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,791954.3,791954.3,16680,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830011,2306729.00
08/04/2017 03:00,2,0.000,ALERT,211.70,298.77,59.975,1501830003,"201051344000646","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,786448.8,786448.8,16667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830012,2306730.00
08/04/2017 03:00,2,0.000,ALERT,211.48,298.17,59.959,1501830003,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1049222.0,1049222.0,16564,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830014,2306731.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.37,59.959,1501830003,"201051344000585","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,800216.3,800216.3,16667,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830016,2306732.00
08/04/2017 03:00,2,0.000,ALERT,211.70,299.07,59.954,1501830003,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,790933.9,790933.9,16707,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830018,2306733.00
08/04/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1501830003,"201051344000582","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,779971.0,779971.0,16657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830019,2306734.00
08/04/2017 03:00,2,0.000,ALERT,211.48,298.77,59.954,1501830003,"201051344000955","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,800042.3,800042.3,16681,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830021,2306735.00
08/04/2017 03:00,2,0.000,ALERT,211.70,297.87,59.954,1501830003,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,866598.6,866598.6,16946,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830023,2306736.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.97,59.959,1501830003,"201051344000579","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,810220.2,810220.2,16674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830025,2306737.00
08/04/2017 03:00,2,0.000,ALERT,211.70,299.37,59.954,1501830003,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,794102.6,794102.6,16679,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830027,2306738.00
08/04/2017 03:00,2,0.000,ALERT,212.16,298.77,59.954,1501830003,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,796443.6,796443.6,16661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830028,2306739.00
08/04/2017 03:00,2,0.000,ALERT,211.93,298.47,59.996,1501830003,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,712322.9,712322.9,16704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830030,2306740.00
08/04/2017 03:00,2,0.000,ALERT,211.70,299.07,59.975,1501830003,"274151322000083","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16578,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830032,2306741.00
08/04/2017 03:00,2,0.000,ALERT,212.16,298.77,59.954,1501830003,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830034,2306742.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.97,59.970,1501830003,"201051344000868","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,790305.3,790305.3,16691,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830036,2306743.00
08/04/2017 03:00,2,0.000,ALERT,211.48,299.37,59.965,1501830003,"274151322000095","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16588,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830038,2306744.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.37,59.970,1501830003,"201051344000988","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,684947.7,684947.7,16666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830039,2306745.00
08/04/2017 03:00,2,0.000,ALERT,211.70,298.17,59.965,1501830003,"201051344001025","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,797236.2,797236.2,16666,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830041,2306746.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.67,59.965,1501830003,"201051344000458","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,801496.2,801496.2,16661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830043,2306747.00
08/04/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1501830003,"201051344000853","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,802794.5,802794.5,16683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830045,2306748.00
08/04/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1501830003,"201051344000685","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,796282.7,796282.7,16698,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830047,2306749.00
08/04/2017 03:00,2,0.000,ALERT,212.16,298.47,59.965,1501830003,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,792976.6,792976.6,16694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830048,2306750.00
08/04/2017 03:00,2,0.000,ALERT,212.16,299.07,60.007,1501830003,"201051344001145","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,800988.2,800988.2,16680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830050,2306751.00
08/04/2017 03:00,2,0.000,ALERT,211.93,298.17,59.965,1501830003,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,789905.9,789905.9,16673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830052,2306752.00
08/04/2017 03:00,2,0.000,ALERT,211.25,298.77,59.965,1501830003,"274151322000088","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,996571.8,996571.8,16570,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830054,2306753.00
08/04/2017 03:00,2,0.000,ALERT,212.38,297.57,59.959,1501830003,"274151322000068","219011344069620",0.00,14.70,0,296.06,299.07,0.0,0.0,0.000,867390.9,867390.9,16957,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830055,2306754.00
08/04/2017 03:00,2,0.000,ALERT,211.48,298.77,60.002,1501830003,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,785457.4,785457.4,16644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830057,2306755.00
08/04/2017 03:00,2,0.000,ALERT,211.70,299.97,59.970,1501830003,"201051344000594","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,804868.8,804868.8,16669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830059,2306756.00
08/04/2017 03:00,2,0.000,ALERT,211.93,298.77,59.933,1501830003,"201051344001203","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,795335.4,795335.4,16701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830061,2306757.00
08/04/2017 03:00,2,0.000,ALERT,211.48,298.77,59.975,1501830003,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16554,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830063,2306758.00
08/04/2017 03:00,2,0.000,ALERT,212.16,299.07,59.975,1501830003,"201051344000867","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,789053.3,789053.3,16699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830064,2306759.00
08/04/2017 03:00,2,0.000,ALERT,211.93,298.77,59.965,1501830003,"201051344001093","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,792967.1,792967.1,16701,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830066,2306760.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.97,60.007,1501830003,"201051344000900","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,810941.2,810941.2,16703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830068,2306761.00
08/04/2017 03:00,2,0.000,ALERT,212.16,298.77,59.959,1501830003,"201051344000648","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,797728.8,797728.8,16675,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830070,2306762.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.97,59.965,1501830003,"201051344000569","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,812658.9,812658.9,16648,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830072,2306763.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.67,59.975,1501830003,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,803443.7,803443.7,16679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830074,2306764.00
08/04/2017 03:00,2,0.000,ALERT,211.93,299.07,59.922,1501830003,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,787614.2,787614.2,16677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830075,2306765.00
08/04/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1501830003,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,802146.6,802146.6,16689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830077,2306766.00
08/04/2017 03:00,2,0.000,ALERT,211.70,298.47,59.970,1501830003,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,987624.6,987624.6,16793,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830079,2306767.00
08/04/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1501830903,"201051344000645","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,801071.5,801071.5,16665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830905,2306768.00
08/04/2017 03:15,2,0.000,ALERT,211.93,298.47,60.002,1501830903,"274151322000085","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16568,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830907,2306769.00
08/04/2017 03:15,2,0.000,ALERT,212.61,299.37,59.965,1501830903,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,788134.2,788134.2,16716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830909,2306770.00
08/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.965,1501830903,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,791954.3,791954.3,16682,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830911,2306771.00
08/04/2017 03:15,2,0.000,ALERT,211.48,299.07,60.012,1501830903,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,786448.8,786448.8,16669,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830912,2306772.00
08/04/2017 03:15,2,0.000,ALERT,211.25,298.77,59.944,1501830903,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16566,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830914,2306773.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.37,59.970,1501830903,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,800216.3,800216.3,16669,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830916,2306774.00
08/04/2017 03:15,2,0.000,ALERT,211.70,299.37,59.954,1501830903,"201051344001230","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,790933.9,790933.9,16709,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830918,2306775.00
08/04/2017 03:15,2,0.000,ALERT,212.38,299.97,59.933,1501830903,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.17,0.0,0.0,0.000,779971.0,779971.0,16659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830920,2306776.00
08/04/2017 03:15,2,0.000,ALERT,211.48,299.07,59.965,1501830903,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,800042.3,800042.3,16683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830921,2306777.00
08/04/2017 03:15,2,0.000,ALERT,211.93,297.87,59.954,1501830903,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,866598.6,866598.6,16948,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830923,2306778.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.97,59.970,1501830903,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,810220.2,810220.2,16676,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830925,2306779.00
08/04/2017 03:15,2,0.000,ALERT,211.70,299.67,59.949,1501830903,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,794102.6,794102.6,16681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830927,2306780.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.07,59.954,1501830903,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,796443.6,796443.6,16663,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830929,2306781.00
08/04/2017 03:15,2,0.000,ALERT,212.16,298.77,59.965,1501830903,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,712322.9,712322.9,16706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830931,2306782.00
08/04/2017 03:15,2,0.000,ALERT,211.70,299.07,59.970,1501830903,"274151322000083","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16580,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830932,2306783.00
08/04/2017 03:15,2,0.000,ALERT,212.38,297.87,59.949,1501830903,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830934,2306784.00
08/04/2017 03:15,2,0.000,ALERT,212.16,300.57,59.949,1501830903,"201051344000868","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,790305.3,790305.3,16693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830936,2306785.00
08/04/2017 03:15,2,0.000,ALERT,211.48,299.07,59.954,1501830903,"274151322000095","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16590,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830938,2306786.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.67,59.954,1501830903,"201051344000988","219011344069620",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,684947.7,684947.7,16668,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830940,2306787.00
08/04/2017 03:15,2,0.000,ALERT,211.70,298.77,59.965,1501830903,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,797236.2,797236.2,16668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830941,2306788.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.67,59.949,1501830903,"201051344000458","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,801496.2,801496.2,16663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830943,2306789.00
08/04/2017 03:15,2,0.000,ALERT,212.83,299.67,59.949,1501830903,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,802794.5,802794.5,16685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830945,2306790.00
08/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.949,1501830903,"201051344000685","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,796282.7,796282.7,16700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830947,2306791.00
08/04/2017 03:15,2,0.000,ALERT,212.16,298.77,59.959,1501830903,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,792976.6,792976.6,16696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830949,2306792.00
08/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.917,1501830903,"201051344001145","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800988.2,800988.2,16682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830951,2306793.00
08/04/2017 03:15,2,0.000,ALERT,212.16,298.47,59.959,1501830903,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,789905.9,789905.9,16675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830953,2306794.00
08/04/2017 03:15,2,0.000,ALERT,211.25,298.17,59.949,1501830903,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,996571.8,996571.8,16572,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830955,2306795.00
08/04/2017 03:15,2,0.000,ALERT,212.38,297.57,59.959,1501830903,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,867390.9,867390.9,16959,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830957,2306796.00
08/04/2017 03:15,2,0.000,ALERT,211.70,299.07,59.907,1501830903,"201051344001135","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,785457.4,785457.4,16646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830958,2306797.00
