ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 03:15,2,0.000,ALERT,211.70,300.27,59.959,1501830903,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,804868.8,804868.8,16671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830960,2306798.00
08/04/2017 03:15,2,0.000,ALERT,211.93,298.77,59.959,1501830903,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,795335.4,795335.4,16703,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830962,2306799.00
08/04/2017 03:15,2,0.000,ALERT,211.70,298.77,59.922,1501830903,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16556,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830964,2306800.00
08/04/2017 03:15,2,0.000,ALERT,212.38,299.37,59.959,1501830903,"201051344000867","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,789053.3,789053.3,16701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830966,2306801.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.37,59.959,1501830903,"201051344001093","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,792967.1,792967.1,16703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830967,2306802.00
08/04/2017 03:15,2,0.000,ALERT,211.93,299.97,59.965,1501830903,"201051344000900","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,810941.2,810941.2,16705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830969,2306803.00
08/04/2017 03:15,2,0.000,ALERT,212.38,299.07,59.959,1501830903,"201051344000648","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,797728.8,797728.8,16677,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830971,2306804.00
08/04/2017 03:15,2,0.000,ALERT,212.16,300.27,59.970,1501830903,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,812658.9,812658.9,16650,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830973,2306805.00
08/04/2017 03:15,2,0.000,ALERT,212.16,299.97,59.965,1501830903,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,803443.7,803443.7,16681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830975,2306806.00
08/04/2017 03:15,2,0.000,ALERT,212.16,299.37,59.954,1501830903,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,787614.2,787614.2,16679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830976,2306807.00
08/04/2017 03:15,2,0.000,ALERT,212.61,299.97,59.954,1501830903,"201051344000576","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,802146.6,802146.6,16691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501830978,2306808.00
08/04/2017 03:15,2,0.000,ALERT,211.93,297.87,59.959,1501830903,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,987624.6,987624.6,16795,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501830980,2306809.00
08/04/2017 03:30,2,0.000,ALERT,212.61,299.97,59.949,1501831803,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,801071.5,801071.5,16667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831805,2306810.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.07,60.012,1501831803,"274151322000085","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16570,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831807,2306811.00
08/04/2017 03:30,2,0.000,ALERT,212.61,299.67,59.986,1501831803,"201051344000633","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,788134.2,788134.2,16718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831808,2306812.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.67,60.028,1501831803,"201051344000469","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16684,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831810,2306813.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.37,59.981,1501831803,"201051344000646","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,786448.8,786448.8,16671,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831812,2306814.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.67,59.991,1501831803,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16568,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831814,2306815.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.37,59.986,1501831803,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,800216.3,800216.3,16671,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831816,2306816.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.975,1501831803,"201051344001230","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,790933.9,790933.9,16711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831818,2306817.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.97,59.986,1501831803,"201051344000582","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,779971.0,779971.0,16661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831819,2306818.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.37,59.996,1501831803,"201051344000955","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,800042.3,800042.3,16685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831821,2306819.00
08/04/2017 03:30,2,0.000,ALERT,211.70,298.47,59.949,1501831803,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,866598.6,866598.6,16950,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831823,2306820.00
08/04/2017 03:30,2,0.000,ALERT,211.93,300.27,59.959,1501831803,"201051344000579","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,810220.2,810220.2,16678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831825,2306821.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.97,59.986,1501831803,"201051344000890","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,794102.6,794102.6,16683,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831827,2306822.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.37,59.991,1501831803,"201051344000438","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,796443.6,796443.6,16665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831829,2306823.00
08/04/2017 03:30,2,0.000,ALERT,211.93,298.77,59.986,1501831803,"201051344000417","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,712322.9,712322.9,16708,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831830,2306824.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.991,1501831803,"274151322000083","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1038626.9,1038626.9,16582,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831832,2306825.00
08/04/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1501831803,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16574,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831834,2306826.00
08/04/2017 03:30,2,0.000,ALERT,211.93,300.57,60.002,1501831803,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,790305.3,790305.3,16695,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831836,2306827.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.97,59.986,1501831803,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16592,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831837,2306828.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.949,1501831803,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,684947.7,684947.7,16670,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831839,2306829.00
08/04/2017 03:30,2,0.000,ALERT,211.70,298.77,59.981,1501831803,"201051344001025","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,797236.2,797236.2,16670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831841,2306830.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.97,59.949,1501831803,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,801496.2,801496.2,16665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831843,2306831.00
08/04/2017 03:30,2,0.000,ALERT,212.61,299.97,59.981,1501831803,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,802794.5,802794.5,16687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831845,2306832.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.37,59.986,1501831803,"201051344000685","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,796282.7,796282.7,16702,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831846,2306833.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.07,59.986,1501831803,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,792976.6,792976.6,16698,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831848,2306834.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1501831803,"201051344001145","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,800988.2,800988.2,16684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831850,2306835.00
08/04/2017 03:30,2,0.000,ALERT,212.16,298.77,59.986,1501831803,"201051344000651","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,789905.9,789905.9,16677,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831852,2306836.00
08/04/2017 03:30,2,0.000,ALERT,211.25,298.77,59.991,1501831803,"274151322000088","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,996571.8,996571.8,16574,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831854,2306837.00
08/04/2017 03:30,2,0.000,ALERT,212.38,297.87,59.970,1501831803,"274151322000068","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,867390.9,867390.9,16961,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831855,2306838.00
08/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.986,1501831803,"201051344001135","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,785457.4,785457.4,16648,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831857,2306839.00
08/04/2017 03:30,2,0.000,ALERT,211.93,300.57,59.991,1501831803,"201051344000594","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,804868.8,804868.8,16673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831859,2306840.00
08/04/2017 03:30,2,0.000,ALERT,211.93,298.77,59.991,1501831803,"201051344001203","219011344069620",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,795335.4,795335.4,16705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831861,2306841.00
08/04/2017 03:30,2,0.000,ALERT,211.48,299.67,59.975,1501831803,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16558,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831863,2306842.00
08/04/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1501831803,"201051344000867","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,789053.3,789053.3,16703,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831864,2306843.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.07,59.991,1501831803,"201051344001093","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,792967.1,792967.1,16705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831866,2306844.00
08/04/2017 03:30,2,0.000,ALERT,211.93,299.67,60.039,1501831803,"201051344000900","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,810941.2,810941.2,16707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831868,2306845.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.37,59.986,1501831803,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,797728.8,797728.8,16679,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831870,2306846.00
08/04/2017 03:30,2,0.000,ALERT,212.16,300.57,59.981,1501831803,"201051344000569","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,812658.9,812658.9,16652,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831872,2306847.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.97,59.986,1501831803,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,803443.7,803443.7,16683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831874,2306848.00
08/04/2017 03:30,2,0.000,ALERT,212.16,299.67,59.996,1501831803,"201051344001158","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,787614.2,787614.2,16681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831875,2306849.00
08/04/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1501831803,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,802146.6,802146.6,16693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501831877,2306850.00
08/04/2017 03:30,2,0.000,ALERT,211.70,298.17,59.981,1501831803,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,987624.6,987624.6,16797,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501831879,2306851.00
08/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1501832704,"201051344000645","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,801071.5,801071.5,16669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832706,2306852.00
08/04/2017 03:45,2,0.000,ALERT,211.70,299.07,59.986,1501832704,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16572,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832707,2306853.00
08/04/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1501832704,"201051344000633","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,788134.2,788134.2,16720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832709,2306854.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.37,59.991,1501832704,"201051344000469","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,791954.3,791954.3,16686,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832711,2306855.00
08/04/2017 03:45,2,0.000,ALERT,211.70,299.07,59.991,1501832704,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,786448.8,786448.8,16673,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832713,2306856.00
08/04/2017 03:45,2,0.000,ALERT,211.25,299.07,59.991,1501832704,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1049222.0,1049222.0,16570,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832715,2306857.00
08/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.954,1501832704,"201051344000585","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,800216.3,800216.3,16673,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832716,2306858.00
08/04/2017 03:45,2,0.000,ALERT,211.70,299.37,59.981,1501832704,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,790933.9,790933.9,16713,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832718,2306859.00
08/04/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1501832704,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,779971.0,779971.0,16663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832720,2306860.00
08/04/2017 03:45,2,0.000,ALERT,211.48,299.37,59.986,1501832704,"201051344000955","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,800042.3,800042.3,16687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832722,2306861.00
08/04/2017 03:45,2,0.000,ALERT,211.48,298.47,59.986,1501832704,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,866598.6,866598.6,16952,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832724,2306862.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1501832704,"201051344000579","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,810220.2,810220.2,16680,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832726,2306863.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1501832704,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,794102.6,794102.6,16685,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832727,2306864.00
08/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1501832704,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,796443.6,796443.6,16667,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832729,2306865.00
08/04/2017 03:45,2,0.000,ALERT,212.16,298.77,59.986,1501832704,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,712322.9,712322.9,16710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832731,2306866.00
08/04/2017 03:45,2,0.000,ALERT,211.48,298.77,59.981,1501832704,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16584,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832733,2306867.00
08/04/2017 03:45,2,0.000,ALERT,212.16,298.47,59.959,1501832704,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1108783.3,1108783.3,16576,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832734,2306868.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.981,1501832704,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,790305.3,790305.3,16697,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832736,2306869.00
08/04/2017 03:45,2,0.000,ALERT,211.48,299.37,59.975,1501832704,"274151322000095","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16594,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832738,2306870.00
08/04/2017 03:45,2,0.000,ALERT,211.70,299.37,59.986,1501832704,"201051344000988","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,684947.7,684947.7,16672,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832740,2306871.00
08/04/2017 03:45,2,0.000,ALERT,211.93,298.77,59.981,1501832704,"201051344001025","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,797236.2,797236.2,16672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832742,2306872.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.67,59.944,1501832704,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,801496.2,801496.2,16667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832744,2306873.00
08/04/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1501832704,"201051344000853","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,802794.5,802794.5,16689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832745,2306874.00
08/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.986,1501832704,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,796282.7,796282.7,16704,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832747,2306875.00
08/04/2017 03:45,2,0.000,ALERT,211.93,298.77,59.954,1501832704,"201051344000917","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,792976.6,792976.6,16700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832749,2306876.00
08/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.975,1501832704,"201051344001145","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,800988.2,800988.2,16686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832751,2306877.00
08/04/2017 03:45,2,0.000,ALERT,212.16,298.77,59.986,1501832704,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,789905.9,789905.9,16679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832753,2306878.00
08/04/2017 03:45,2,0.000,ALERT,211.03,297.87,59.944,1501832704,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,996571.8,996571.8,16576,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832754,2306879.00
08/04/2017 03:45,2,0.000,ALERT,212.16,297.26,59.970,1501832704,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,867390.9,867390.9,16963,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832756,2306880.00
08/04/2017 03:45,2,0.000,ALERT,211.48,299.07,59.933,1501832704,"201051344001135","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,785457.4,785457.4,16650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832758,2306881.00
08/04/2017 03:45,2,0.000,ALERT,211.48,299.97,59.965,1501832704,"201051344000594","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,804868.8,804868.8,16675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832760,2306882.00
08/04/2017 03:45,2,0.000,ALERT,211.93,298.77,60.012,1501832704,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,795335.4,795335.4,16707,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832761,2306883.00
08/04/2017 03:45,2,0.000,ALERT,211.25,298.47,59.959,1501832704,"274151322000054","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1012647.7,1012647.7,16560,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832763,2306884.00
08/04/2017 03:45,2,0.000,ALERT,212.16,299.07,60.007,1501832704,"201051344000867","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,789053.3,789053.3,16705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832765,2306885.00
08/04/2017 03:45,2,0.000,ALERT,211.70,299.07,59.975,1501832704,"201051344001093","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832767,2306886.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.37,59.970,1501832704,"201051344000900","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,810941.2,810941.2,16709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832769,2306887.00
08/04/2017 03:45,2,0.000,ALERT,211.93,298.77,59.975,1501832704,"201051344000648","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,797728.8,797728.8,16681,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832771,2306888.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.67,59.938,1501832704,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,812658.9,812658.9,16654,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832772,2306889.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.67,59.970,1501832704,"201051344000983","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,803443.7,803443.7,16685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832774,2306890.00
08/04/2017 03:45,2,0.000,ALERT,211.93,299.37,59.981,1501832704,"201051344001158","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,787614.2,787614.2,16683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832776,2306891.00
08/04/2017 03:45,2,0.000,ALERT,212.38,299.97,59.996,1501832704,"201051344000576","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,802146.6,802146.6,16695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501832778,2306892.00
08/04/2017 03:45,2,0.000,ALERT,211.48,297.57,59.965,1501832704,"274151322000087","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,987624.6,987624.6,16799,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501832780,2306893.00
08/04/2017 04:00,2,0.000,ALERT,212.38,299.67,59.970,1501833603,"201051344000645","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,801071.5,801071.5,16671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833605,2306894.00
08/04/2017 04:00,2,0.000,ALERT,211.93,298.77,59.965,1501833603,"274151322000085","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16574,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833607,2306895.00
08/04/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1501833603,"201051344000633","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,788134.2,788134.2,16722,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833609,2306896.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.67,59.954,1501833603,"201051344000469","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16688,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833611,2306897.00
08/04/2017 04:00,2,0.000,ALERT,211.48,299.07,59.965,1501833603,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,786448.8,786448.8,16675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833613,2306898.00
08/04/2017 04:00,2,0.000,ALERT,211.25,299.07,59.981,1501833603,"274151322000052","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1049222.0,1049222.0,16572,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833614,2306899.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1501833603,"201051344000585","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,800216.3,800216.3,16675,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833616,2306900.00
08/04/2017 04:00,2,0.000,ALERT,211.70,299.67,59.975,1501833603,"201051344001230","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,790933.9,790933.9,16715,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833618,2306901.00
08/04/2017 04:00,2,0.000,ALERT,212.16,300.27,59.949,1501833603,"201051344000582","219011344069620",0.00,13.00,0,298.47,301.47,0.0,0.0,0.000,779971.0,779971.0,16665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833620,2306902.00
08/04/2017 04:00,2,0.000,ALERT,211.48,299.37,59.981,1501833603,"201051344000955","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,800042.3,800042.3,16689,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833622,2306903.00
08/04/2017 04:00,2,0.000,ALERT,211.70,298.47,59.981,1501833603,"274151322000094","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,866598.6,866598.6,16954,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833623,2306904.00
08/04/2017 04:00,2,0.000,ALERT,211.93,300.27,59.965,1501833603,"201051344000579","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,810220.2,810220.2,16682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833625,2306905.00
08/04/2017 04:00,2,0.000,ALERT,211.70,299.97,59.959,1501833603,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,794102.6,794102.6,16687,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833627,2306906.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.37,59.965,1501833603,"201051344000438","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,796443.6,796443.6,16669,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833629,2306907.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.07,59.954,1501833603,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,712322.9,712322.9,16712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833630,2306908.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.07,59.965,1501833603,"274151322000083","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1038626.9,1038626.9,16586,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833632,2306909.00
08/04/2017 04:00,2,0.000,ALERT,212.38,299.07,59.991,1501833603,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1108783.3,1108783.3,16578,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833634,2306910.00
08/04/2017 04:00,2,0.000,ALERT,211.93,300.57,59.970,1501833603,"201051344000868","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,790305.3,790305.3,16699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833636,2306911.00
08/04/2017 04:00,2,0.000,ALERT,211.70,300.27,59.954,1501833603,"274151322000095","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16596,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833638,2306912.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1501833603,"201051344000988","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,684947.7,684947.7,16674,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833640,2306913.00
08/04/2017 04:00,2,0.000,ALERT,211.70,298.77,59.938,1501833603,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,797236.2,797236.2,16674,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833642,2306914.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.97,59.986,1501833603,"201051344000458","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,801496.2,801496.2,16669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833644,2306915.00
08/04/2017 04:00,2,0.000,ALERT,212.61,299.97,59.912,1501833603,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,802794.5,802794.5,16691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833645,2306916.00
08/04/2017 04:00,2,0.000,ALERT,212.16,299.37,59.949,1501833603,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796282.7,796282.7,16706,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833647,2306917.00
08/04/2017 04:00,2,0.000,ALERT,211.93,298.77,59.928,1501833603,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,792976.6,792976.6,16702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833649,2306918.00
08/04/2017 04:00,2,0.000,ALERT,212.16,299.67,59.959,1501833603,"201051344001145","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,800988.2,800988.2,16688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833651,2306919.00
08/04/2017 04:00,2,0.000,ALERT,211.93,298.77,59.954,1501833603,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,789905.9,789905.9,16681,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833652,2306920.00
08/04/2017 04:00,2,0.000,ALERT,211.48,299.67,59.949,1501833603,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,996571.8,996571.8,16578,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833654,2306921.00
08/04/2017 04:00,2,0.000,ALERT,212.38,298.47,59.938,1501833603,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,867390.9,867390.9,16965,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833656,2306922.00
08/04/2017 04:00,2,0.000,ALERT,211.70,299.37,59.949,1501833603,"201051344001135","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,785457.4,785457.4,16652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833658,2306923.00
08/04/2017 04:00,2,0.000,ALERT,211.93,300.57,59.991,1501833603,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,804868.8,804868.8,16677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833660,2306924.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.07,59.991,1501833603,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,795335.4,795335.4,16709,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833661,2306925.00
08/04/2017 04:00,2,0.000,ALERT,211.48,299.07,59.928,1501833603,"274151322000054","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1012647.7,1012647.7,16562,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833663,2306926.00
08/04/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1501833603,"201051344000867","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,789053.3,789053.3,16707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833665,2306927.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.37,59.949,1501833603,"201051344001093","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833667,2306928.00
08/04/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1501833603,"201051344000900","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,810941.2,810941.2,16711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833669,2306929.00
08/04/2017 04:00,2,0.000,ALERT,212.16,299.37,59.949,1501833603,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,797728.8,797728.8,16683,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833671,2306930.00
08/04/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1501833603,"201051344000569","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,812658.9,812658.9,16656,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833672,2306931.00
08/04/2017 04:00,2,0.000,ALERT,211.93,300.27,59.954,1501833603,"201051344000983","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,803443.7,803443.7,16687,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501833674,2306932.00
08/04/2017 04:00,2,0.000,ALERT,212.16,299.67,59.949,1501833603,"201051344001158","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,787614.2,787614.2,16685,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833676,2306933.00
08/04/2017 04:00,2,0.000,ALERT,212.38,300.27,59.991,1501833603,"201051344000576","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,802146.6,802146.6,16697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833678,2306934.00
08/04/2017 04:00,2,0.000,ALERT,211.70,298.17,59.954,1501833603,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,987624.6,987624.6,16801,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501833680,2306935.00
08/04/2017 04:15,2,0.000,ALERT,212.38,299.07,60.012,1501834503,"201051344000645","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,801071.5,801071.5,16673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834505,2306936.00
08/04/2017 04:15,2,0.000,ALERT,211.93,298.47,59.965,1501834503,"274151322000085","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1007563.0,1007563.0,16576,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834507,2306937.00
08/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.938,1501834503,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,788134.2,788134.2,16724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834509,2306938.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.07,59.970,1501834503,"201051344000469","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834510,2306939.00
08/04/2017 04:15,2,0.000,ALERT,211.25,299.07,59.981,1501834503,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,786448.8,786448.8,16677,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834512,2306940.00
08/04/2017 04:15,2,0.000,ALERT,211.25,298.77,59.970,1501834503,"274151322000052","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1049222.0,1049222.0,16574,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834514,2306941.00
