ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 04:15,2,0.000,ALERT,211.70,299.37,59.975,1501834503,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,800216.3,800216.3,16677,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834516,2306942.00
08/04/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1501834503,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,790933.9,790933.9,16717,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834518,2306943.00
08/04/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1501834503,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,779971.0,779971.0,16667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834519,2306944.00
08/04/2017 04:15,2,0.000,ALERT,211.25,299.37,59.986,1501834503,"201051344000955","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,800042.3,800042.3,16691,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834521,2306945.00
08/04/2017 04:15,2,0.000,ALERT,211.93,297.87,59.981,1501834503,"274151322000094","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,866598.6,866598.6,16956,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834523,2306946.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.67,60.018,1501834503,"201051344000579","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,810220.2,810220.2,16684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834525,2306947.00
08/04/2017 04:15,2,0.000,ALERT,211.48,299.67,59.986,1501834503,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,794102.6,794102.6,16689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834526,2306948.00
08/04/2017 04:15,2,0.000,ALERT,211.70,299.07,59.991,1501834503,"201051344000438","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,796443.6,796443.6,16671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834528,2306949.00
08/04/2017 04:15,2,0.000,ALERT,211.70,298.47,59.991,1501834503,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,712322.9,712322.9,16714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834530,2306950.00
08/04/2017 04:15,2,0.000,ALERT,211.93,298.77,59.965,1501834503,"274151322000083","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1038626.9,1038626.9,16588,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834532,2306951.00
08/04/2017 04:15,2,0.000,ALERT,212.38,298.47,59.965,1501834503,"274151322000076","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1108783.3,1108783.3,16580,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834534,2306952.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.97,59.981,1501834503,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,790305.3,790305.3,16701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834535,2306953.00
08/04/2017 04:15,2,0.000,ALERT,211.70,299.37,59.986,1501834503,"274151322000095","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1098103.9,1098103.9,16598,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834537,2306954.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.37,59.965,1501834503,"201051344000988","219011344069620",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,684947.7,684947.7,16676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834539,2306955.00
08/04/2017 04:15,2,0.000,ALERT,211.48,298.47,59.986,1501834503,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,797236.2,797236.2,16676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834541,2306956.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.37,59.970,1501834503,"201051344000458","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,801496.2,801496.2,16671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834543,2306957.00
08/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1501834503,"201051344000853","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,802794.5,802794.5,16693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834544,2306958.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.07,59.933,1501834503,"201051344000685","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,796282.7,796282.7,16708,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834546,2306959.00
08/04/2017 04:15,2,0.000,ALERT,211.70,298.47,59.975,1501834503,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,792976.6,792976.6,16704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834548,2306960.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.37,59.975,1501834503,"201051344001145","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,800988.2,800988.2,16690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834550,2306961.00
08/04/2017 04:15,2,0.000,ALERT,211.70,298.17,59.981,1501834503,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,789905.9,789905.9,16683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834552,2306962.00
08/04/2017 04:15,2,0.000,ALERT,211.48,298.47,59.981,1501834503,"274151322000088","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,996571.8,996571.8,16580,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834553,2306963.00
08/04/2017 04:15,2,0.000,ALERT,212.16,297.57,59.970,1501834503,"274151322000068","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,867390.9,867390.9,16967,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834555,2306964.00
08/04/2017 04:15,2,0.000,ALERT,211.25,299.07,59.954,1501834503,"201051344001135","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,785457.4,785457.4,16654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834557,2306965.00
08/04/2017 04:15,2,0.000,ALERT,211.70,299.97,59.954,1501834503,"201051344000594","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,804868.8,804868.8,16679,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834559,2306966.00
08/04/2017 04:15,2,0.000,ALERT,211.70,299.07,59.970,1501834503,"201051344001203","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,795335.4,795335.4,16711,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834561,2306967.00
08/04/2017 04:15,2,0.000,ALERT,211.48,298.17,59.970,1501834503,"274151322000054","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1012647.7,1012647.7,16564,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834563,2306968.00
08/04/2017 04:15,2,0.000,ALERT,212.16,299.07,59.981,1501834503,"201051344000867","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,789053.3,789053.3,16709,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834565,2306969.00
08/04/2017 04:15,2,0.000,ALERT,211.48,299.07,59.975,1501834503,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,792967.1,792967.1,16711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834566,2306970.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.37,59.944,1501834503,"201051344000900","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,810941.2,810941.2,16713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834568,2306971.00
08/04/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1501834503,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,797728.8,797728.8,16685,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834570,2306972.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1501834503,"201051344000569","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,812658.9,812658.9,16658,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834572,2306973.00
08/04/2017 04:15,2,0.000,ALERT,211.93,299.67,59.975,1501834503,"201051344000983","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,803443.7,803443.7,16689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501834574,2306974.00
08/04/2017 04:15,2,0.000,ALERT,212.16,299.07,59.975,1501834503,"201051344001158","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,787614.2,787614.2,16687,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834576,2306975.00
08/04/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1501834503,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,802146.6,802146.6,16699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834577,2306976.00
08/04/2017 04:15,2,0.000,ALERT,211.93,298.47,59.954,1501834503,"274151322000087","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,987624.6,987624.6,16803,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501834579,2306977.00
08/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1501835403,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,801071.5,801071.5,16675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835405,2306978.00
08/04/2017 04:30,2,0.000,ALERT,211.70,297.57,59.959,1501835403,"274151322000085","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16578,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835407,2306979.00
08/04/2017 04:30,2,0.000,ALERT,212.38,298.47,59.938,1501835403,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,788134.2,788134.2,16726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835409,2306980.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1501835403,"201051344000469","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,791954.3,791954.3,16692,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835411,2306981.00
08/04/2017 04:30,2,0.000,ALERT,211.48,299.07,59.965,1501835403,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,786448.8,786448.8,16679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835412,2306982.00
08/04/2017 04:30,2,0.000,ALERT,211.25,299.07,59.970,1501835403,"274151322000052","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1049222.0,1049222.0,16576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835414,2306983.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1501835403,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,800216.3,800216.3,16679,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835416,2306984.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.970,1501835403,"201051344001230","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,790933.9,790933.9,16719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835418,2306985.00
08/04/2017 04:30,2,0.000,ALERT,212.16,300.27,59.975,1501835403,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,779971.0,779971.0,16669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835420,2306986.00
08/04/2017 04:30,2,0.000,ALERT,211.25,299.37,59.981,1501835403,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,800042.3,800042.3,16693,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835422,2306987.00
08/04/2017 04:30,2,0.000,ALERT,211.48,297.87,59.954,1501835403,"274151322000094","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,866598.6,866598.6,16958,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835423,2306988.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1501835403,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,810220.2,810220.2,16686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835425,2306989.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.97,59.965,1501835403,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,794102.6,794102.6,16691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835427,2306990.00
08/04/2017 04:30,2,0.000,ALERT,211.93,299.37,59.965,1501835403,"201051344000438","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,796443.6,796443.6,16673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835429,2306991.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1501835403,"201051344000417","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,712322.9,712322.9,16716,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835431,2306992.00
08/04/2017 04:30,2,0.000,ALERT,211.48,298.17,59.959,1501835403,"274151322000083","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16590,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835433,2306993.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.17,59.954,1501835403,"274151322000076","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16582,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835434,2306994.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.67,59.970,1501835403,"201051344000868","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,790305.3,790305.3,16703,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835436,2306995.00
08/04/2017 04:30,2,0.000,ALERT,211.25,299.37,59.917,1501835403,"274151322000095","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1098103.9,1098103.9,16600,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835438,2306996.00
08/04/2017 04:30,2,0.000,ALERT,211.70,298.77,59.954,1501835403,"201051344000988","219011344069620",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,684947.7,684947.7,16678,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835440,2306997.00
08/04/2017 04:30,2,0.000,ALERT,211.48,298.47,59.949,1501835403,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,797236.2,797236.2,16678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835442,2306998.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.07,59.949,1501835403,"201051344000458","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,801496.2,801496.2,16673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835444,2306999.00
08/04/2017 04:30,2,0.000,ALERT,212.38,298.77,59.954,1501835403,"201051344000853","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,802794.5,802794.5,16695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835445,2307000.00
08/04/2017 04:30,2,0.000,ALERT,212.16,299.37,59.954,1501835403,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,796282.7,796282.7,16710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835447,2307001.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.949,1501835403,"201051344000917","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,792976.6,792976.6,16706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835449,2307002.00
08/04/2017 04:30,2,0.000,ALERT,212.16,299.67,59.944,1501835403,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,800988.2,800988.2,16692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835451,2307003.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1501835403,"201051344000651","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,789905.9,789905.9,16685,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835453,2307004.00
08/04/2017 04:30,2,0.000,ALERT,211.03,298.77,59.991,1501835403,"274151322000088","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,996571.8,996571.8,16582,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835454,2307005.00
08/04/2017 04:30,2,0.000,ALERT,212.16,297.57,59.944,1501835403,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,867390.9,867390.9,16969,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835456,2307006.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.938,1501835403,"201051344001135","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,785457.4,785457.4,16656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835458,2307007.00
08/04/2017 04:30,2,0.000,ALERT,211.70,300.27,59.944,1501835403,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,804868.8,804868.8,16681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835460,2307008.00
08/04/2017 04:30,2,0.000,ALERT,212.16,299.07,59.944,1501835403,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,795335.4,795335.4,16713,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835462,2307009.00
08/04/2017 04:30,2,0.000,ALERT,211.25,298.77,59.912,1501835403,"274151322000054","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16566,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835463,2307010.00
08/04/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1501835403,"201051344000867","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,789053.3,789053.3,16711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835465,2307011.00
08/04/2017 04:30,2,0.000,ALERT,212.16,299.37,59.949,1501835403,"201051344001093","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,792967.1,792967.1,16713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835467,2307012.00
08/04/2017 04:30,2,0.000,ALERT,211.70,299.67,59.954,1501835403,"201051344000900","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,810941.2,810941.2,16715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501835469,2307013.00
08/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.954,1501835403,"201051344000648","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,797728.8,797728.8,16687,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835471,2307014.00
08/04/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1501835403,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,812658.9,812658.9,16660,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835472,2307015.00
08/04/2017 04:30,2,0.000,ALERT,211.93,299.67,59.954,1501835403,"201051344000983","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,803443.7,803443.7,16691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835474,2307016.00
08/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.944,1501835403,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,787614.2,787614.2,16689,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835476,2307017.00
08/04/2017 04:30,2,0.000,ALERT,212.38,299.67,59.944,1501835403,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,802146.6,802146.6,16701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835478,2307018.00
08/04/2017 04:30,2,0.000,ALERT,211.48,298.17,59.933,1501835403,"274151322000087","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,987624.6,987624.6,16805,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501835480,2307019.00
08/04/2017 04:45,2,0.000,ALERT,212.38,299.37,60.023,1501836303,"201051344000645","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,801071.5,801071.5,16677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836305,2307020.00
08/04/2017 04:45,2,0.000,ALERT,211.93,298.47,59.991,1501836303,"274151322000085","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,1007563.0,1007563.0,16580,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836307,2307021.00
08/04/2017 04:45,2,0.000,ALERT,212.61,299.37,60.012,1501836303,"201051344000633","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,788134.2,788134.2,16728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836309,2307022.00
08/04/2017 04:45,2,0.000,ALERT,212.16,299.67,59.938,1501836303,"201051344000469","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,791954.3,791954.3,16694,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836311,2307023.00
08/04/2017 04:45,2,0.000,ALERT,211.70,298.77,59.981,1501836303,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,786448.8,786448.8,16681,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836312,2307024.00
08/04/2017 04:45,2,0.000,ALERT,211.48,298.77,59.959,1501836303,"274151322000052","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1049222.0,1049222.0,16578,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836314,2307025.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1501836303,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,800216.3,800216.3,16681,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836316,2307026.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1501836303,"201051344001230","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,790933.9,790933.9,16721,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836318,2307027.00
08/04/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1501836303,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,779971.0,779971.0,16671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836320,2307028.00
08/04/2017 04:45,2,0.000,ALERT,211.48,299.07,59.949,1501836303,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,800042.3,800042.3,16695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836322,2307029.00
08/04/2017 04:45,2,0.000,ALERT,211.70,297.57,59.981,1501836303,"274151322000094","219011344069620",0.00,13.00,0,296.36,299.07,0.0,0.0,0.000,866598.6,866598.6,16960,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836323,2307030.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.97,59.928,1501836303,"201051344000579","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,810220.2,810220.2,16688,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836325,2307031.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.67,59.970,1501836303,"201051344000890","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,794102.6,794102.6,16693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836327,2307032.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.07,59.965,1501836303,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,796443.6,796443.6,16675,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836329,2307033.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.949,1501836303,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,712322.9,712322.9,16718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836331,2307034.00
08/04/2017 04:45,2,0.000,ALERT,211.70,298.77,59.954,1501836303,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1038626.9,1038626.9,16592,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836333,2307035.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.47,59.954,1501836303,"274151322000076","219011344069620",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1108783.3,1108783.3,16584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836334,2307036.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.97,59.938,1501836303,"201051344000868","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,790305.3,790305.3,16705,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836336,2307037.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1501836303,"274151322000095","219011344069620",0.00,13.00,0,297.87,300.57,0.0,0.0,0.000,1098103.9,1098103.9,16602,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836338,2307038.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1501836303,"201051344000988","219011344069620",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,684947.7,684947.7,16680,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836340,2307039.00
08/04/2017 04:45,2,0.000,ALERT,211.70,298.17,59.965,1501836303,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,797236.2,797236.2,16680,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836342,2307040.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.37,59.986,1501836303,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,801496.2,801496.2,16675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836343,2307041.00
08/04/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1501836303,"201051344000853","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,802794.5,802794.5,16697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836345,2307042.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.959,1501836303,"201051344000685","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,796282.7,796282.7,16712,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836347,2307043.00
08/04/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1501836303,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,800988.2,800988.2,16694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836350,2307044.00
08/04/2017 04:45,2,0.000,ALERT,211.93,298.17,59.970,1501836303,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,789905.9,789905.9,16687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836352,2307045.00
08/04/2017 04:45,2,0.000,ALERT,211.25,297.87,59.986,1501836303,"274151322000088","219011344069620",0.00,13.70,0,296.96,299.67,0.0,0.0,0.000,996571.8,996571.8,16584,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836354,2307046.00
08/04/2017 04:45,2,0.000,ALERT,212.38,297.57,59.965,1501836303,"274151322000068","219011344069620",0.00,13.70,0,296.36,298.77,0.0,0.0,0.000,867390.9,867390.9,16971,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836355,2307047.00
08/04/2017 04:45,2,0.000,ALERT,211.70,298.77,59.965,1501836303,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,785457.4,785457.4,16658,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836357,2307048.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.97,59.965,1501836303,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,804868.8,804868.8,16683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836359,2307049.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.949,1501836303,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,795335.4,795335.4,16715,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836361,2307050.00
08/04/2017 04:45,2,0.000,ALERT,211.70,299.07,59.965,1501836303,"274151322000054","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16568,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836363,2307051.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1501836303,"201051344000867","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,789053.3,789053.3,16713,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836365,2307052.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.07,60.002,1501836303,"201051344001093","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,792967.1,792967.1,16715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836366,2307053.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.37,59.975,1501836303,"201051344000900","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,810941.2,810941.2,16717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836368,2307054.00
08/04/2017 04:45,2,0.000,ALERT,212.16,298.77,59.981,1501836303,"201051344000648","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,797728.8,797728.8,16689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836370,2307055.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1501836303,"201051344000569","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,812658.9,812658.9,16662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836372,2307056.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.67,59.933,1501836303,"201051344000983","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,803443.7,803443.7,16693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836374,2307057.00
08/04/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1501836303,"201051344001158","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,787614.2,787614.2,16691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836375,2307058.00
08/04/2017 04:45,2,0.000,ALERT,212.38,299.97,59.986,1501836303,"201051344000576","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,802146.6,802146.6,16703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836377,2307059.00
08/04/2017 04:45,2,0.000,ALERT,211.93,298.17,59.975,1501836303,"274151322000087","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,987624.6,987624.6,16807,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501836379,2307060.00
08/04/2017 04:45,2,0.000,ALERT,211.93,298.77,59.975,1501836303,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,792976.6,792976.6,16708,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501836381,2307061.00
08/04/2017 05:00,2,0.000,ALERT,212.16,299.37,59.991,1501837204,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,801071.5,801071.5,16679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837206,2307062.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.17,59.991,1501837204,"274151322000085","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16582,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837208,2307063.00
08/04/2017 05:00,2,0.000,ALERT,212.38,299.07,60.002,1501837204,"201051344000633","219011344069620",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,788134.2,788134.2,16730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837209,2307064.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.996,1501837204,"201051344000469","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,791954.3,791954.3,16696,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837212,2307065.00
08/04/2017 05:00,2,0.000,ALERT,211.25,298.77,59.959,1501837204,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,786448.8,786448.8,16683,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837213,2307066.00
08/04/2017 05:00,2,0.000,ALERT,211.25,297.57,59.996,1501837204,"274151322000052","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1049222.0,1049222.0,16580,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837215,2307067.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.996,1501837204,"201051344000585","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,800216.3,800216.3,16683,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837217,2307068.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.07,59.996,1501837204,"201051344001230","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,790933.9,790933.9,16723,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837219,2307069.00
08/04/2017 05:00,2,0.000,ALERT,211.93,299.67,60.012,1501837204,"201051344000582","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,779971.0,779971.0,16673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837221,2307070.00
08/04/2017 05:00,2,0.000,ALERT,211.25,298.77,60.028,1501837204,"201051344000955","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,800042.3,800042.3,16697,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837222,2307071.00
08/04/2017 05:00,2,0.000,ALERT,211.48,297.87,59.991,1501837204,"274151322000094","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,866598.6,866598.6,16962,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837224,2307072.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.97,60.034,1501837204,"201051344000579","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,810220.2,810220.2,16690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837226,2307073.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.37,59.965,1501837204,"201051344000890","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,794102.6,794102.6,16695,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837228,2307074.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1501837204,"201051344000438","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,796443.6,796443.6,16677,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837230,2307075.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.47,59.965,1501837204,"201051344000417","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,712322.9,712322.9,16720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837232,2307076.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1501837204,"274151322000083","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16594,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837233,2307077.00
08/04/2017 05:00,2,0.000,ALERT,212.16,297.87,59.981,1501837204,"274151322000076","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16586,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837235,2307078.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.67,59.981,1501837204,"201051344000868","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,790305.3,790305.3,16707,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837237,2307079.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.37,59.981,1501837204,"274151322000095","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16604,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837239,2307080.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1501837204,"201051344000988","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,684947.7,684947.7,16682,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837241,2307081.00
08/04/2017 05:00,2,0.000,ALERT,211.48,298.17,59.981,1501837204,"201051344001025","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,797236.2,797236.2,16682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837243,2307082.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.37,59.981,1501837204,"201051344000458","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,801496.2,801496.2,16677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837244,2307083.00
08/04/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1501837204,"201051344000853","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,802794.5,802794.5,16699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837246,2307084.00
08/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1501837204,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,796282.7,796282.7,16714,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837248,2307085.00
