ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1501837204,"201051344000917","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,792976.6,792976.6,16710,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837250,2307086.00
08/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.970,1501837204,"201051344001145","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,800988.2,800988.2,16696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837252,2307087.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.47,59.970,1501837204,"201051344000651","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,789905.9,789905.9,16689,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837254,2307088.00
08/04/2017 05:00,2,0.000,ALERT,211.03,298.17,59.970,1501837204,"274151322000088","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,996571.8,996571.8,16586,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837255,2307089.00
08/04/2017 05:00,2,0.000,ALERT,211.93,297.26,59.965,1501837204,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,867390.9,867390.9,16973,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837257,2307090.00
08/04/2017 05:00,2,0.000,ALERT,211.25,298.77,59.970,1501837204,"201051344001135","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,785457.4,785457.4,16660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837259,2307091.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.67,59.975,1501837204,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,804868.8,804868.8,16685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837261,2307092.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.77,60.007,1501837204,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,795335.4,795335.4,16717,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837262,2307093.00
08/04/2017 05:00,2,0.000,ALERT,211.25,298.47,59.965,1501837204,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1012647.7,1012647.7,16570,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837264,2307094.00
08/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1501837204,"201051344000867","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,789053.3,789053.3,16715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837266,2307095.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.07,60.012,1501837204,"201051344001093","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,792967.1,792967.1,16717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837268,2307096.00
08/04/2017 05:00,2,0.000,ALERT,211.48,299.07,59.970,1501837204,"201051344000900","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,810941.2,810941.2,16719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837270,2307097.00
08/04/2017 05:00,2,0.000,ALERT,211.93,298.47,59.970,1501837204,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,797728.8,797728.8,16691,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837272,2307098.00
08/04/2017 05:00,2,0.000,ALERT,211.70,299.67,60.018,1501837204,"201051344000569","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,812658.9,812658.9,16664,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837274,2307099.00
08/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.970,1501837204,"201051344000983","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,803443.7,803443.7,16695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837275,2307100.00
08/04/2017 05:00,2,0.000,ALERT,211.70,298.77,59.975,1501837204,"201051344001158","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,787614.2,787614.2,16693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837277,2307101.00
08/04/2017 05:00,2,0.000,ALERT,212.16,299.67,60.007,1501837204,"201051344000576","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,802146.6,802146.6,16705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501837279,2307102.00
08/04/2017 05:00,2,0.000,ALERT,211.48,296.66,59.970,1501837204,"274151322000087","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,987624.6,987624.6,16809,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501837281,2307103.00
08/04/2017 05:15,2,0.000,ALERT,212.38,299.37,59.981,1501838103,"201051344000645","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,801071.5,801071.5,16681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838105,2307104.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1501838103,"274151322000085","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1007563.0,1007563.0,16584,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838107,2307105.00
08/04/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1501838103,"201051344000633","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,788134.2,788134.2,16732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838108,2307106.00
08/04/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1501838103,"201051344000469","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,791954.3,791954.3,16698,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838110,2307107.00
08/04/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1501838103,"201051344000646","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,786448.8,786448.8,16685,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838112,2307108.00
08/04/2017 05:15,2,0.000,ALERT,211.25,298.77,59.986,1501838103,"274151322000052","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1049222.0,1049222.0,16582,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838114,2307109.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.07,59.970,1501838103,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,800216.3,800216.3,16685,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838115,2307110.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1501838103,"201051344001230","219011344069620",0.00,13.00,0,297.26,300.27,0.0,0.0,0.000,790933.9,790933.9,16725,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838117,2307111.00
08/04/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1501838103,"201051344000582","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,779971.0,779971.0,16675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838119,2307112.00
08/04/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1501838103,"201051344000955","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,800042.3,800042.3,16699,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838121,2307113.00
08/04/2017 05:15,2,0.000,ALERT,211.48,298.17,59.949,1501838103,"274151322000094","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,866598.6,866598.6,16964,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838123,2307114.00
08/04/2017 05:15,2,0.000,ALERT,211.93,299.67,59.975,1501838103,"201051344000579","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,810220.2,810220.2,16692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838124,2307115.00
08/04/2017 05:15,2,0.000,ALERT,211.48,299.37,59.981,1501838103,"201051344000890","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,794102.6,794102.6,16697,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838126,2307116.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.07,59.970,1501838103,"201051344000438","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,796443.6,796443.6,16679,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838128,2307117.00
08/04/2017 05:15,2,0.000,ALERT,211.93,298.47,59.970,1501838103,"201051344000417","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,712322.9,712322.9,16722,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838130,2307118.00
08/04/2017 05:15,2,0.000,ALERT,211.70,298.77,59.996,1501838103,"274151322000083","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16596,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838132,2307119.00
08/04/2017 05:15,2,0.000,ALERT,212.38,298.47,59.965,1501838103,"274151322000076","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16588,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838134,2307120.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.97,59.965,1501838103,"201051344000868","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,790305.3,790305.3,16709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838136,2307121.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1501838103,"274151322000095","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16606,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838137,2307122.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.959,1501838103,"201051344000988","219011344069620",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,684947.7,684947.7,16684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838139,2307123.00
08/04/2017 05:15,2,0.000,ALERT,211.48,298.17,59.965,1501838103,"201051344001025","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,797236.2,797236.2,16684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838141,2307124.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.959,1501838103,"201051344000458","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,801496.2,801496.2,16679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838143,2307125.00
08/04/2017 05:15,2,0.000,ALERT,212.38,299.37,59.965,1501838103,"201051344000853","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,802794.5,802794.5,16701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838145,2307126.00
08/04/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1501838103,"201051344000685","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,796282.7,796282.7,16716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838147,2307127.00
08/04/2017 05:15,2,0.000,ALERT,211.93,298.47,59.965,1501838103,"201051344000917","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,792976.6,792976.6,16712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838149,2307128.00
08/04/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1501838103,"201051344001145","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,800988.2,800988.2,16698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838150,2307129.00
08/04/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1501838103,"201051344000651","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,789905.9,789905.9,16691,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838152,2307130.00
08/04/2017 05:15,2,0.000,ALERT,211.25,298.47,59.959,1501838103,"274151322000088","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,996571.8,996571.8,16588,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838154,2307131.00
08/04/2017 05:15,2,0.000,ALERT,212.38,297.57,59.959,1501838103,"274151322000068","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,867390.9,867390.9,16975,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838156,2307132.00
08/04/2017 05:15,2,0.000,ALERT,211.25,298.77,59.981,1501838103,"201051344001135","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,785457.4,785457.4,16662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838157,2307133.00
08/04/2017 05:15,2,0.000,ALERT,211.48,299.97,60.012,1501838103,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,804868.8,804868.8,16687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501838159,2307134.00
08/04/2017 05:15,2,0.000,ALERT,211.70,298.77,59.954,1501838103,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,795335.4,795335.4,16719,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838161,2307135.00
08/04/2017 05:15,2,0.000,ALERT,211.48,299.07,59.959,1501838103,"274151322000054","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16572,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838163,2307136.00
08/04/2017 05:15,2,0.000,ALERT,211.93,298.77,59.975,1501838103,"201051344000867","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,789053.3,789053.3,16717,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838165,2307137.00
08/04/2017 05:15,2,0.000,ALERT,211.48,298.47,60.002,1501838103,"201051344001093","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,792967.1,792967.1,16719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838167,2307138.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.965,1501838103,"201051344000900","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,810941.2,810941.2,16721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838168,2307139.00
08/04/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1501838103,"201051344000648","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,797728.8,797728.8,16693,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838170,2307140.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1501838103,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,812658.9,812658.9,16666,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838172,2307141.00
08/04/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1501838103,"201051344000983","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,803443.7,803443.7,16697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838174,2307142.00
08/04/2017 05:15,2,0.000,ALERT,211.70,298.77,59.965,1501838103,"201051344001158","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,787614.2,787614.2,16695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838175,2307143.00
08/04/2017 05:15,2,0.000,ALERT,212.16,299.37,60.007,1501838103,"201051344000576","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,802146.6,802146.6,16707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838178,2307144.00
08/04/2017 05:15,2,0.000,ALERT,211.48,297.26,59.965,1501838103,"274151322000087","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,987624.6,987624.6,16811,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501838179,2307145.00
08/04/2017 05:30,2,0.000,ALERT,211.70,298.47,59.954,1501839003,"201051344000645","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,801071.5,801071.5,16683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839005,2307146.00
08/04/2017 05:30,2,0.000,ALERT,211.03,297.57,59.996,1501839003,"274151322000085","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1007563.0,1007563.0,16586,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839007,2307147.00
08/04/2017 05:30,2,0.000,ALERT,211.93,298.17,59.986,1501839003,"201051344000633","219011344069620",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,788134.2,788134.2,16734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839009,2307148.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.47,59.986,1501839003,"201051344000469","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,791954.3,791954.3,16700,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839011,2307149.00
08/04/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1501839003,"201051344000646","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,786448.8,786448.8,16687,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839012,2307150.00
08/04/2017 05:30,2,0.000,ALERT,210.57,298.47,59.986,1501839003,"274151322000052","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1049222.0,1049222.0,16584,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839014,2307151.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.17,59.975,1501839003,"201051344000585","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,800216.3,800216.3,16687,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839016,2307152.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.47,59.970,1501839003,"201051344001230","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,790933.9,790933.9,16727,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839018,2307153.00
08/04/2017 05:30,2,0.000,ALERT,211.70,299.07,60.018,1501839003,"201051344000582","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,779971.0,779971.0,16677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839020,2307154.00
08/04/2017 05:30,2,0.000,ALERT,210.80,298.17,59.975,1501839003,"201051344000955","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,800042.3,800042.3,16701,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839021,2307155.00
08/04/2017 05:30,2,0.000,ALERT,211.03,296.96,59.965,1501839003,"274151322000094","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,866598.6,866598.6,16966,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839023,2307156.00
08/04/2017 05:30,2,0.000,ALERT,211.03,299.07,59.959,1501839003,"201051344000579","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,810220.2,810220.2,16694,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839025,2307157.00
08/04/2017 05:30,2,0.000,ALERT,211.03,298.77,59.970,1501839003,"201051344000890","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,794102.6,794102.6,16699,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839027,2307158.00
08/04/2017 05:30,2,0.000,ALERT,211.48,298.17,59.970,1501839003,"201051344000438","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,796443.6,796443.6,16681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839029,2307159.00
08/04/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1501839003,"201051344000417","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,712322.9,712322.9,16724,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839030,2307160.00
08/04/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1501839003,"274151322000083","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1038626.9,1038626.9,16598,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839032,2307161.00
08/04/2017 05:30,2,0.000,ALERT,211.48,297.87,59.981,1501839003,"274151322000076","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1108783.3,1108783.3,16590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839034,2307162.00
08/04/2017 05:30,2,0.000,ALERT,211.25,299.37,59.970,1501839003,"201051344000868","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,790305.3,790305.3,16711,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839036,2307163.00
08/04/2017 05:30,2,0.000,ALERT,210.80,298.77,59.954,1501839003,"274151322000095","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1098103.9,1098103.9,16608,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839037,2307164.00
08/04/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1501839003,"201051344000988","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,684947.7,684947.7,16686,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839039,2307165.00
08/04/2017 05:30,2,0.000,ALERT,211.03,297.26,59.965,1501839003,"201051344001025","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,797236.2,797236.2,16686,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839041,2307166.00
08/04/2017 05:30,2,0.000,ALERT,211.03,298.77,59.991,1501839003,"201051344000458","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,801496.2,801496.2,16681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839043,2307167.00
08/04/2017 05:30,2,0.000,ALERT,211.70,298.47,59.965,1501839003,"201051344000853","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,802794.5,802794.5,16703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839045,2307168.00
08/04/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1501839003,"201051344000685","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,796282.7,796282.7,16718,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839047,2307169.00
08/04/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1501839003,"201051344000917","219011344069620",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,792976.6,792976.6,16714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839048,2307170.00
08/04/2017 05:30,2,0.000,ALERT,211.48,298.47,59.991,1501839003,"201051344001145","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,800988.2,800988.2,16700,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839050,2307171.00
08/04/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1501839003,"201051344000651","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,789905.9,789905.9,16693,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839052,2307172.00
08/04/2017 05:30,2,0.000,ALERT,210.57,297.26,59.970,1501839003,"274151322000088","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,996571.8,996571.8,16590,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839054,2307173.00
08/04/2017 05:30,2,0.000,ALERT,211.70,296.96,59.949,1501839003,"274151322000068","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,867390.9,867390.9,16977,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839056,2307174.00
08/04/2017 05:30,2,0.000,ALERT,211.03,297.87,59.933,1501839003,"201051344001135","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,785457.4,785457.4,16664,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839058,2307175.00
08/04/2017 05:30,2,0.000,ALERT,211.03,299.07,59.965,1501839003,"201051344000594","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,804868.8,804868.8,16689,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839060,2307176.00
08/04/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1501839003,"201051344001203","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,795335.4,795335.4,16721,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839061,2307177.00
08/04/2017 05:30,2,0.000,ALERT,210.80,297.57,59.922,1501839003,"274151322000054","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1012647.7,1012647.7,16574,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839063,2307178.00
08/04/2017 05:30,2,0.000,ALERT,211.48,298.17,59.938,1501839003,"201051344000867","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,789053.3,789053.3,16719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839065,2307179.00
08/04/2017 05:30,2,0.000,ALERT,211.25,297.87,59.912,1501839003,"201051344001093","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,792967.1,792967.1,16721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839067,2307180.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1501839003,"201051344000900","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,810941.2,810941.2,16723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839069,2307181.00
08/04/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1501839003,"201051344000648","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,797728.8,797728.8,16695,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839070,2307182.00
08/04/2017 05:30,2,0.000,ALERT,211.25,299.07,59.970,1501839003,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,812658.9,812658.9,16668,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839072,2307183.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.77,60.007,1501839003,"201051344000983","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,803443.7,803443.7,16699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839074,2307184.00
08/04/2017 05:30,2,0.000,ALERT,211.25,298.17,59.959,1501839003,"201051344001158","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,787614.2,787614.2,16697,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839076,2307185.00
08/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.965,1501839003,"201051344000576","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,802146.6,802146.6,16709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839078,2307186.00
08/04/2017 05:30,2,0.000,ALERT,211.03,296.96,59.933,1501839003,"274151322000087","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,987624.6,987624.6,16813,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839079,2307187.00
08/04/2017 05:45,2,0.000,ALERT,211.25,297.57,60.007,1501839903,"201051344000645","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,801071.5,801071.5,16685,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839905,2307188.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.96,59.965,1501839903,"274151322000085","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1007563.0,1007563.0,16588,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839907,2307189.00
08/04/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1501839903,"201051344000633","219011344069620",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,788134.2,788134.2,16736,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839908,2307190.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.26,59.965,1501839903,"201051344000469","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,791954.3,791954.3,16702,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839910,2307191.00
08/04/2017 05:45,2,0.000,ALERT,210.35,297.26,59.965,1501839903,"201051344000646","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,786448.8,786448.8,16689,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839912,2307192.00
08/04/2017 05:45,2,0.000,ALERT,210.57,296.66,59.965,1501839903,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1049222.0,1049222.0,16586,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839914,2307193.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1501839903,"201051344000585","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,800216.3,800216.3,16689,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839916,2307194.00
08/04/2017 05:45,2,0.000,ALERT,210.57,297.87,59.965,1501839903,"201051344001230","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,790933.9,790933.9,16729,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839918,2307195.00
08/04/2017 05:45,2,0.000,ALERT,211.03,298.17,59.970,1501839903,"201051344000582","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,779971.0,779971.0,16679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839919,2307196.00
08/04/2017 05:45,2,0.000,ALERT,210.35,297.57,59.970,1501839903,"201051344000955","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,800042.3,800042.3,16703,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839921,2307197.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.36,59.954,1501839903,"274151322000094","219011344069620",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,866598.6,866598.6,16968,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839923,2307198.00
08/04/2017 05:45,2,0.000,ALERT,210.80,298.17,59.996,1501839903,"201051344000579","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,810220.2,810220.2,16696,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839925,2307199.00
08/04/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1501839903,"201051344000890","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,794102.6,794102.6,16701,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839927,2307200.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1501839903,"201051344000438","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,796443.6,796443.6,16683,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839929,2307201.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.96,59.917,1501839903,"201051344000417","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,712322.9,712322.9,16726,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839930,2307202.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.66,59.922,1501839903,"274151322000083","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1038626.9,1038626.9,16600,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839932,2307203.00
08/04/2017 05:45,2,0.000,ALERT,211.48,296.66,59.954,1501839903,"274151322000076","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1108783.3,1108783.3,16592,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839934,2307204.00
08/04/2017 05:45,2,0.000,ALERT,210.80,298.17,59.975,1501839903,"201051344000868","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,790305.3,790305.3,16713,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839936,2307205.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.87,59.959,1501839903,"274151322000095","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1098103.9,1098103.9,16610,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839938,2307206.00
08/04/2017 05:45,2,0.000,ALERT,210.57,297.57,59.965,1501839903,"201051344000988","219011344069620",0.00,13.00,0,293.66,299.97,0.0,0.0,0.000,684947.7,684947.7,16688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839939,2307207.00
08/04/2017 05:45,2,0.000,ALERT,210.35,296.66,59.959,1501839903,"201051344001025","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,797236.2,797236.2,16688,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839941,2307208.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.87,59.991,1501839903,"201051344000458","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,801496.2,801496.2,16683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839943,2307209.00
08/04/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1501839903,"201051344000853","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,802794.5,802794.5,16705,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839945,2307210.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1501839903,"201051344000685","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,796282.7,796282.7,16720,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839947,2307211.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.96,59.959,1501839903,"201051344000917","219011344069620",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,792976.6,792976.6,16716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839948,2307212.00
08/04/2017 05:45,2,0.000,ALERT,211.03,297.87,59.965,1501839903,"201051344001145","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,800988.2,800988.2,16702,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839950,2307213.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.96,59.959,1501839903,"201051344000651","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,789905.9,789905.9,16695,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839952,2307214.00
08/04/2017 05:45,2,0.000,ALERT,210.35,296.36,59.959,1501839903,"274151322000088","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,996571.8,996571.8,16592,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839954,2307215.00
08/04/2017 05:45,2,0.000,ALERT,211.25,296.06,59.954,1501839903,"274151322000068","219011344069620",0.00,13.30,0,295.16,298.17,0.0,0.0,0.000,867390.9,867390.9,16979,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839956,2307216.00
08/04/2017 05:45,2,0.000,ALERT,210.35,297.26,59.970,1501839903,"201051344001135","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,785457.4,785457.4,16666,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839957,2307217.00
08/04/2017 05:45,2,0.000,ALERT,210.57,298.47,59.959,1501839903,"201051344000594","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,804868.8,804868.8,16691,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839959,2307218.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.26,59.965,1501839903,"201051344001203","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,795335.4,795335.4,16723,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839961,2307219.00
08/04/2017 05:45,2,0.000,ALERT,210.57,297.26,59.959,1501839903,"274151322000054","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1012647.7,1012647.7,16576,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839963,2307220.00
08/04/2017 05:45,2,0.000,ALERT,211.03,297.26,59.959,1501839903,"201051344000867","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,789053.3,789053.3,16721,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839965,2307221.00
08/04/2017 05:45,2,0.000,ALERT,210.57,297.26,59.965,1501839903,"201051344001093","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,792967.1,792967.1,16723,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839967,2307222.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.57,59.959,1501839903,"201051344000900","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,810941.2,810941.2,16725,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839969,2307223.00
08/04/2017 05:45,2,0.000,ALERT,211.03,296.96,59.938,1501839903,"201051344000648","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,797728.8,797728.8,16697,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839970,2307224.00
08/04/2017 05:45,2,0.000,ALERT,210.80,298.17,59.965,1501839903,"201051344000569","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,812658.9,812658.9,16670,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839972,2307225.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.87,59.959,1501839903,"201051344000983","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,803443.7,803443.7,16701,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839974,2307226.00
08/04/2017 05:45,2,0.000,ALERT,210.80,297.26,60.007,1501839903,"201051344001158","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,787614.2,787614.2,16699,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839976,2307227.00
08/04/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1501839903,"201051344000576","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,802146.6,802146.6,16711,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501839978,2307228.00
08/04/2017 05:45,2,0.000,ALERT,210.80,296.66,59.959,1501839903,"274151322000087","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,987624.6,987624.6,16815,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501839980,2307229.00
