ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 06:00,2,0.000,ALERT,210.80,296.66,59.959,1501840804,"201051344000645","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,801071.5,801071.5,16687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840805,2307230.00
08/04/2017 06:00,2,0.000,ALERT,210.12,296.06,60.018,1501840804,"274151322000085","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1007563.0,1007563.0,16590,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840807,2307231.00
08/04/2017 06:00,2,0.000,ALERT,211.03,296.36,59.975,1501840804,"201051344000633","219011344069620",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,788134.2,788134.2,16738,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840809,2307232.00
08/04/2017 06:00,2,0.000,ALERT,210.35,296.66,59.944,1501840804,"201051344000469","219011344069620",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,791954.3,791954.3,16704,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840811,2307233.00
08/04/2017 06:00,2,0.000,ALERT,210.35,297.87,59.986,1501840804,"201051344000646","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,786448.8,786448.8,16691,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840813,2307234.00
08/04/2017 06:00,2,0.000,ALERT,209.90,296.66,59.975,1501840804,"274151322000052","219011344069620",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1049222.0,1049222.0,16588,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840815,2307235.00
08/04/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1501840804,"201051344000585","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,800216.3,800216.3,16691,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840816,2307236.00
08/04/2017 06:00,2,0.000,ALERT,210.80,298.47,59.986,1501840804,"201051344001230","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,790933.9,790933.9,16731,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840818,2307237.00
08/04/2017 06:00,2,0.000,ALERT,211.25,299.07,59.949,1501840804,"201051344000582","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,779971.0,779971.0,16681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840820,2307238.00
08/04/2017 06:00,2,0.000,ALERT,210.35,297.57,59.975,1501840804,"201051344000955","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,800042.3,800042.3,16705,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840822,2307239.00
08/04/2017 06:00,2,0.000,ALERT,210.12,295.76,59.975,1501840804,"274151322000094","219011344069620",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,866598.6,866598.6,16970,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840823,2307240.00
08/04/2017 06:00,2,0.000,ALERT,210.35,297.57,59.975,1501840804,"201051344000579","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,810220.2,810220.2,16698,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840825,2307241.00
08/04/2017 06:00,2,0.000,ALERT,210.57,298.47,59.981,1501840804,"201051344000890","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,794102.6,794102.6,16703,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840827,2307242.00
08/04/2017 06:00,2,0.000,ALERT,210.80,297.57,59.981,1501840804,"201051344000438","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,796443.6,796443.6,16685,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840829,2307243.00
08/04/2017 06:00,2,0.000,ALERT,210.80,297.26,59.975,1501840804,"201051344000417","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,712322.9,712322.9,16728,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840831,2307244.00
08/04/2017 06:00,2,0.000,ALERT,210.35,296.36,59.970,1501840804,"274151322000083","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1038626.9,1038626.9,16602,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840833,2307245.00
08/04/2017 06:00,2,0.000,ALERT,210.80,295.76,59.970,1501840804,"274151322000076","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1108783.3,1108783.3,16594,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840834,2307246.00
08/04/2017 06:00,2,0.000,ALERT,210.35,297.57,59.981,1501840804,"201051344000868","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,790305.3,790305.3,16715,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840836,2307247.00
08/04/2017 06:00,2,0.000,ALERT,210.35,296.96,59.965,1501840804,"274151322000095","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1098103.9,1098103.9,16612,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840838,2307248.00
08/04/2017 06:00,2,0.000,ALERT,210.35,296.96,60.028,1501840804,"201051344000988","219011344069620",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,684947.7,684947.7,16690,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840840,2307249.00
08/04/2017 06:00,2,0.000,ALERT,210.57,296.96,59.981,1501840804,"201051344001025","219011344069620",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,797236.2,797236.2,16690,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840842,2307250.00
08/04/2017 06:00,2,0.000,ALERT,210.35,296.96,59.986,1501840804,"201051344000458","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,801496.2,801496.2,16685,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840844,2307251.00
08/04/2017 06:00,2,0.000,ALERT,211.03,296.96,59.970,1501840804,"201051344000853","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,802794.5,802794.5,16707,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840845,2307252.00
08/04/2017 06:00,2,0.000,ALERT,211.03,297.87,59.965,1501840804,"201051344000685","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,796282.7,796282.7,16722,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840847,2307253.00
08/04/2017 06:00,2,0.000,ALERT,210.80,297.57,59.975,1501840804,"201051344000917","219011344069620",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,792976.6,792976.6,16718,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840849,2307254.00
08/04/2017 06:00,2,0.000,ALERT,211.03,298.47,59.970,1501840804,"201051344001145","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,800988.2,800988.2,16704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840851,2307255.00
08/04/2017 06:00,2,0.000,ALERT,211.70,298.47,59.975,1501840804,"201051344000651","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,789905.9,789905.9,16697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840853,2307256.00
08/04/2017 06:00,2,0.000,ALERT,210.57,296.96,59.928,1501840804,"274151322000088","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,996571.8,996571.8,16594,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840854,2307257.00
08/04/2017 06:00,2,0.000,ALERT,211.70,296.36,59.965,1501840804,"274151322000068","219011344069620",0.00,13.70,0,293.96,297.57,0.0,0.0,0.000,867390.9,867390.9,16981,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840856,2307258.00
08/04/2017 06:00,2,0.000,ALERT,211.25,299.07,59.975,1501840804,"201051344001135","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,785457.4,785457.4,16668,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840858,2307259.00
08/04/2017 06:00,2,0.000,ALERT,211.03,298.77,59.970,1501840804,"201051344000594","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,804868.8,804868.8,16693,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840860,2307260.00
08/04/2017 06:00,2,0.000,ALERT,211.70,298.77,59.975,1501840804,"201051344001203","219011344069620",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,795335.4,795335.4,16725,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840862,2307261.00
08/04/2017 06:00,2,0.000,ALERT,211.03,297.26,59.965,1501840804,"274151322000054","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1012647.7,1012647.7,16578,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840863,2307262.00
08/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.970,1501840804,"201051344000867","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,789053.3,789053.3,16723,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840865,2307263.00
08/04/2017 06:00,2,0.000,ALERT,211.70,299.07,59.970,1501840804,"201051344001093","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,792967.1,792967.1,16725,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840867,2307264.00
08/04/2017 06:00,2,0.000,ALERT,211.25,298.47,59.970,1501840804,"201051344000900","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,810941.2,810941.2,16727,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840869,2307265.00
08/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.965,1501840804,"201051344000648","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,797728.8,797728.8,16699,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840871,2307266.00
08/04/2017 06:00,2,0.000,ALERT,211.25,298.77,59.959,1501840804,"201051344000569","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,812658.9,812658.9,16672,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840872,2307267.00
08/04/2017 06:00,2,0.000,ALERT,211.48,298.47,59.959,1501840804,"201051344000983","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,803443.7,803443.7,16703,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501840874,2307268.00
08/04/2017 06:00,2,0.000,ALERT,211.48,298.17,59.959,1501840804,"201051344001158","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,787614.2,787614.2,16701,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840876,2307269.00
08/04/2017 06:00,2,0.000,ALERT,211.70,298.77,59.949,1501840804,"201051344000576","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,802146.6,802146.6,16713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840878,2307270.00
08/04/2017 06:00,2,0.000,ALERT,211.25,296.96,59.959,1501840804,"274151322000087","219011344069620",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,987624.6,987624.6,16817,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501840879,2307271.00
08/04/2017 06:15,2,0.000,ALERT,211.03,297.26,60.012,1501841703,"201051344000645","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,801071.5,801071.5,16689,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841705,2307272.00
08/04/2017 06:15,2,0.000,ALERT,210.35,296.06,59.954,1501841703,"274151322000085","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1007563.0,1007563.0,16592,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841707,2307273.00
08/04/2017 06:15,2,0.000,ALERT,211.25,296.66,60.018,1501841703,"201051344000633","219011344069620",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,788134.2,788134.2,16740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841709,2307274.00
08/04/2017 06:15,2,0.000,ALERT,210.57,297.26,59.981,1501841703,"201051344000469","219011344069620",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,791954.3,791954.3,16706,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841711,2307275.00
08/04/2017 06:15,2,0.000,ALERT,210.80,297.26,59.970,1501841703,"201051344000646","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,786448.8,786448.8,16693,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841712,2307276.00
08/04/2017 06:15,2,0.000,ALERT,209.90,296.96,59.944,1501841703,"274151322000052","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1049222.0,1049222.0,16590,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841714,2307277.00
08/04/2017 06:15,2,0.000,ALERT,211.25,298.17,59.970,1501841703,"201051344000585","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,800216.3,800216.3,16693,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841716,2307278.00
08/04/2017 06:15,2,0.000,ALERT,211.25,298.17,59.975,1501841703,"201051344001230","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,790933.9,790933.9,16733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841718,2307279.00
08/04/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1501841703,"201051344000582","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,779971.0,779971.0,16683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841719,2307280.00
08/04/2017 06:15,2,0.000,ALERT,210.80,297.87,59.970,1501841703,"201051344000955","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,800042.3,800042.3,16707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841721,2307281.00
08/04/2017 06:15,2,0.000,ALERT,210.57,296.06,59.965,1501841703,"274151322000094","219011344069620",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,866598.6,866598.6,16972,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841723,2307282.00
08/04/2017 06:15,2,0.000,ALERT,210.80,297.87,59.970,1501841703,"201051344000579","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,810220.2,810220.2,16700,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841725,2307283.00
08/04/2017 06:15,2,0.000,ALERT,211.03,298.47,59.970,1501841703,"201051344000890","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,794102.6,794102.6,16705,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841727,2307284.00
08/04/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1501841703,"201051344000438","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,796443.6,796443.6,16687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841729,2307285.00
08/04/2017 06:15,2,0.000,ALERT,211.48,297.57,59.981,1501841703,"201051344000417","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,712322.9,712322.9,16730,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841730,2307286.00
08/04/2017 06:15,2,0.000,ALERT,210.35,296.96,59.981,1501841703,"274151322000083","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1038626.9,1038626.9,16604,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841732,2307287.00
08/04/2017 06:15,2,0.000,ALERT,210.80,296.96,59.965,1501841703,"274151322000076","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1108783.3,1108783.3,16596,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841734,2307288.00
08/04/2017 06:15,2,0.000,ALERT,210.35,297.26,59.970,1501841703,"201051344000868","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,790305.3,790305.3,16717,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841736,2307289.00
08/04/2017 06:15,2,0.000,ALERT,210.35,297.26,59.970,1501841703,"274151322000095","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1098103.9,1098103.9,16614,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841737,2307290.00
08/04/2017 06:15,2,0.000,ALERT,210.57,297.26,59.970,1501841703,"201051344000988","219011344069620",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,684947.7,684947.7,16692,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841739,2307291.00
08/04/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1501841703,"201051344001025","219011344069620",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,797236.2,797236.2,16692,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841741,2307292.00
08/04/2017 06:15,2,0.000,ALERT,210.35,297.26,59.986,1501841703,"201051344000458","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,801496.2,801496.2,16687,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841743,2307293.00
08/04/2017 06:15,2,0.000,ALERT,211.03,297.26,59.981,1501841703,"201051344000853","219011344069620",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,802794.5,802794.5,16709,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841745,2307294.00
08/04/2017 06:15,2,0.000,ALERT,211.48,297.57,59.965,1501841703,"201051344000685","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,796282.7,796282.7,16724,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841747,2307295.00
08/04/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1501841703,"201051344000917","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,792976.6,792976.6,16720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841748,2307296.00
08/04/2017 06:15,2,0.000,ALERT,211.48,297.87,59.981,1501841703,"201051344001145","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,800988.2,800988.2,16706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841750,2307297.00
08/04/2017 06:15,2,0.000,ALERT,211.25,296.96,59.996,1501841703,"201051344000651","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,789905.9,789905.9,16699,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841752,2307298.00
08/04/2017 06:15,2,0.000,ALERT,209.90,296.06,59.981,1501841703,"274151322000088","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,996571.8,996571.8,16596,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841754,2307299.00
08/04/2017 06:15,2,0.000,ALERT,210.80,295.46,59.949,1501841703,"274151322000068","219011344069620",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,867390.9,867390.9,16983,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841756,2307300.00
08/04/2017 06:15,2,0.000,ALERT,210.80,297.87,59.970,1501841703,"201051344001135","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,785457.4,785457.4,16670,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841757,2307301.00
08/04/2017 06:15,2,0.000,ALERT,210.12,297.87,59.975,1501841703,"201051344000594","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,804868.8,804868.8,16695,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841759,2307302.00
08/04/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1501841703,"201051344001203","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,795335.4,795335.4,16727,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841761,2307303.00
08/04/2017 06:15,2,0.000,ALERT,210.35,296.66,59.975,1501841703,"274151322000054","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1012647.7,1012647.7,16580,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841763,2307304.00
08/04/2017 06:15,2,0.000,ALERT,210.57,296.66,59.975,1501841703,"201051344000867","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,789053.3,789053.3,16725,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841765,2307305.00
08/04/2017 06:15,2,0.000,ALERT,211.25,297.87,59.981,1501841703,"201051344001093","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,792967.1,792967.1,16727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841766,2307306.00
08/04/2017 06:15,2,0.000,ALERT,210.57,297.26,59.981,1501841703,"201051344000900","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,810941.2,810941.2,16729,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841768,2307307.00
08/04/2017 06:15,2,0.000,ALERT,210.80,296.66,59.981,1501841703,"201051344000648","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,797728.8,797728.8,16701,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841770,2307308.00
08/04/2017 06:15,2,0.000,ALERT,210.57,297.87,59.981,1501841703,"201051344000569","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,812658.9,812658.9,16674,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841772,2307309.00
08/04/2017 06:15,2,0.000,ALERT,210.57,297.57,59.986,1501841703,"201051344000983","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,803443.7,803443.7,16705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841774,2307310.00
08/04/2017 06:15,2,0.000,ALERT,210.57,296.96,59.981,1501841703,"201051344001158","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,787614.2,787614.2,16703,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501841775,2307311.00
08/04/2017 06:15,2,0.000,ALERT,211.03,297.87,60.018,1501841703,"201051344000576","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,802146.6,802146.6,16715,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841777,2307312.00
08/04/2017 06:15,2,0.000,ALERT,210.35,295.46,59.986,1501841703,"274151322000087","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,987624.6,987624.6,16819,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501841779,2307313.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.26,59.991,1501842603,"201051344000645","219011344069620",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,801071.5,801071.5,16691,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842605,2307314.00
08/04/2017 06:30,2,0.000,ALERT,210.35,296.06,59.981,1501842603,"274151322000085","219011344069620",0.00,13.70,0,294.86,297.87,0.0,0.0,0.000,1007563.0,1007563.0,16594,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842607,2307315.00
08/04/2017 06:30,2,0.000,ALERT,211.25,297.26,59.986,1501842603,"201051344000633","219011344069620",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,788134.2,788134.2,16742,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842608,2307316.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.57,59.991,1501842603,"201051344000469","219011344069620",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,791954.3,791954.3,16708,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842610,2307317.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1501842603,"201051344000646","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,786448.8,786448.8,16695,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842612,2307318.00
08/04/2017 06:30,2,0.000,ALERT,209.90,296.66,59.996,1501842603,"274151322000052","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1049222.0,1049222.0,16592,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842614,2307319.00
08/04/2017 06:30,2,0.000,ALERT,210.80,297.87,60.002,1501842603,"201051344000585","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,800216.3,800216.3,16695,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842616,2307320.00
08/04/2017 06:30,2,0.000,ALERT,210.80,298.17,60.018,1501842603,"201051344001230","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,790933.9,790933.9,16735,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842618,2307321.00
08/04/2017 06:30,2,0.000,ALERT,211.25,298.77,60.012,1501842603,"201051344000582","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,779971.0,779971.0,16685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842620,2307322.00
08/04/2017 06:30,2,0.000,ALERT,210.35,297.87,60.012,1501842603,"201051344000955","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,800042.3,800042.3,16709,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842622,2307323.00
08/04/2017 06:30,2,0.000,ALERT,210.12,295.46,60.002,1501842603,"274151322000094","219011344069620",0.00,12.70,0,294.26,297.26,0.0,0.0,0.000,866598.6,866598.6,16974,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842623,2307324.00
08/04/2017 06:30,2,0.000,ALERT,210.57,298.17,60.002,1501842603,"201051344000579","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,810220.2,810220.2,16702,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842625,2307325.00
08/04/2017 06:30,2,0.000,ALERT,210.57,298.17,60.002,1501842603,"201051344000890","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,794102.6,794102.6,16707,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842627,2307326.00
08/04/2017 06:30,2,0.000,ALERT,210.80,297.57,60.007,1501842603,"201051344000438","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,796443.6,796443.6,16689,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842629,2307327.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.26,60.002,1501842603,"201051344000417","219011344069620",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,712322.9,712322.9,16732,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842630,2307328.00
08/04/2017 06:30,2,0.000,ALERT,210.35,296.36,60.007,1501842603,"274151322000083","219011344069620",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,1038626.9,1038626.9,16606,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842632,2307329.00
08/04/2017 06:30,2,0.000,ALERT,210.80,296.36,60.002,1501842603,"274151322000076","219011344069620",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,1108783.3,1108783.3,16598,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842634,2307330.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.87,60.002,1501842603,"201051344000868","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,790305.3,790305.3,16719,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842636,2307331.00
08/04/2017 06:30,2,0.000,ALERT,210.35,296.96,59.991,1501842603,"274151322000095","219011344069620",0.00,13.00,0,295.76,298.77,0.0,0.0,0.000,1098103.9,1098103.9,16616,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842638,2307332.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.26,59.970,1501842603,"201051344000988","219011344069620",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,684947.7,684947.7,16694,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842640,2307333.00
08/04/2017 06:30,2,0.000,ALERT,210.80,296.96,60.039,1501842603,"201051344001025","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,797236.2,797236.2,16694,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842641,2307334.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1501842603,"201051344000458","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,801496.2,801496.2,16689,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842643,2307335.00
08/04/2017 06:30,2,0.000,ALERT,211.25,297.26,59.959,1501842603,"201051344000853","219011344069620",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,802794.5,802794.5,16711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842645,2307336.00
08/04/2017 06:30,2,0.000,ALERT,211.25,297.57,60.049,1501842603,"201051344000685","219011344069620",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,796282.7,796282.7,16726,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842647,2307337.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.26,60.002,1501842603,"201051344000917","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,792976.6,792976.6,16722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842649,2307338.00
08/04/2017 06:30,2,0.000,ALERT,211.25,297.87,59.996,1501842603,"201051344001145","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,800988.2,800988.2,16708,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842650,2307339.00
08/04/2017 06:30,2,0.000,ALERT,211.03,296.96,59.996,1501842603,"201051344000651","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,789905.9,789905.9,16701,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842652,2307340.00
08/04/2017 06:30,2,0.000,ALERT,209.67,295.46,60.002,1501842603,"274151322000088","219011344069620",0.00,13.30,0,294.86,297.87,0.0,0.0,0.000,996571.8,996571.8,16598,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842654,2307341.00
08/04/2017 06:30,2,0.000,ALERT,211.03,295.46,59.959,1501842603,"274151322000068","219011344069620",0.00,13.70,0,294.26,296.96,0.0,0.0,0.000,867390.9,867390.9,16985,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842656,2307342.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1501842603,"201051344001135","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,785457.4,785457.4,16672,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842658,2307343.00
08/04/2017 06:30,2,0.000,ALERT,210.57,298.17,59.986,1501842603,"201051344000594","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,804868.8,804868.8,16697,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842660,2307344.00
08/04/2017 06:30,2,0.000,ALERT,210.80,297.26,59.981,1501842603,"201051344001203","219011344069620",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,795335.4,795335.4,16729,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842661,2307345.00
08/04/2017 06:30,2,0.000,ALERT,210.12,296.06,59.991,1501842603,"274151322000054","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1012647.7,1012647.7,16582,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842663,2307346.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.26,59.981,1501842603,"201051344000867","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,789053.3,789053.3,16727,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842665,2307347.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.87,59.970,1501842603,"201051344001093","219011344069620",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,792967.1,792967.1,16729,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842667,2307348.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.996,1501842603,"201051344000900","219011344069620",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,810941.2,810941.2,16731,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842669,2307349.00
08/04/2017 06:30,2,0.000,ALERT,210.80,296.66,59.991,1501842603,"201051344000648","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,797728.8,797728.8,16703,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842670,2307350.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.87,59.991,1501842603,"201051344000569","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,812658.9,812658.9,16676,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842672,2307351.00
08/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.986,1501842603,"201051344000983","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,803443.7,803443.7,16707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842674,2307352.00
08/04/2017 06:30,2,0.000,ALERT,210.57,296.96,59.981,1501842603,"201051344001158","219011344069620",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,787614.2,787614.2,16705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842676,2307353.00
08/04/2017 06:30,2,0.000,ALERT,211.03,297.57,59.954,1501842603,"201051344000576","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,802146.6,802146.6,16717,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501842678,2307354.00
08/04/2017 06:30,2,0.000,ALERT,210.12,295.16,59.975,1501842603,"274151322000087","219011344069620",0.00,14.00,0,293.96,297.57,0.0,0.0,0.000,987624.6,987624.6,16821,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501842680,2307355.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.26,59.954,1501843503,"201051344000645","219011344069620",0.00,13.30,0,283.44,299.07,0.0,0.0,0.000,801071.5,801071.5,16693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843505,2307356.00
08/04/2017 06:45,2,0.020,ALERT,210.80,296.66,59.970,1501843503,"274151322000085","219011344069620",26.50,13.70,0,282.84,298.47,0.0,0.0,0.000,1007563.0,1007563.0,16596,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1501843507,2307357.00
08/04/2017 06:45,2,0.000,ALERT,211.48,296.96,59.986,1501843503,"201051344000633","219011344069620",0.00,12.70,0,281.64,298.47,0.0,0.0,0.000,788134.2,788134.2,16744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843509,2307358.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.26,60.002,1501843503,"201051344000469","219011344069620",0.00,12.00,0,282.54,298.77,0.0,0.0,0.000,791954.3,791954.3,16710,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843511,2307359.00
08/04/2017 06:45,2,0.000,ALERT,210.57,297.57,59.975,1501843503,"201051344000646","219011344069620",0.00,12.70,0,283.74,299.37,0.0,0.0,0.000,786448.8,786448.8,16697,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843512,2307360.00
08/04/2017 06:45,2,0.043,ALERT,210.57,296.96,59.981,1501843503,"274151322000052","219011344069620",26.70,13.00,0,282.84,299.07,0.0,0.0,0.000,1049222.0,1049222.0,16594,0,0,0,L,1151911521,0,120.42,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1501843514,2307361.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1501843503,"201051344000585","219011344069620",0.00,13.00,0,284.04,299.37,0.0,0.0,0.000,800216.3,800216.3,16697,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843516,2307362.00
08/04/2017 06:45,2,0.000,ALERT,211.03,297.87,60.023,1501843503,"201051344001230","219011344069620",0.00,12.70,0,284.34,299.37,0.0,0.0,0.000,790933.9,790933.9,16737,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843518,2307363.00
08/04/2017 06:45,2,0.000,ALERT,211.48,298.17,59.975,1501843503,"201051344000582","219011344069620",0.00,12.30,0,284.94,299.97,0.0,0.0,0.000,779971.0,779971.0,16687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843520,2307364.00
08/04/2017 06:45,2,0.000,ALERT,210.57,297.57,59.933,1501843503,"201051344000955","219011344069620",0.00,13.00,0,284.04,299.07,0.0,0.0,0.000,800042.3,800042.3,16711,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843521,2307365.00
08/04/2017 06:45,2,0.000,ALERT,210.80,295.76,59.965,1501843503,"274151322000094","219011344069620",0.00,12.70,0,282.54,297.87,0.0,0.0,0.000,866598.6,866598.6,16976,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843523,2307366.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1501843503,"201051344000579","219011344069620",0.00,13.00,0,284.34,299.67,0.0,0.0,0.000,810220.2,810220.2,16704,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843525,2307367.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.87,59.981,1501843503,"201051344000890","219011344069620",0.00,13.00,0,284.64,300.27,0.0,0.0,0.000,794102.6,794102.6,16709,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843527,2307368.00
08/04/2017 06:45,2,0.000,ALERT,211.03,297.57,59.970,1501843503,"201051344000438","219011344069620",0.00,12.70,0,284.04,299.37,0.0,0.0,0.000,796443.6,796443.6,16691,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843529,2307369.00
08/04/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1501843503,"201051344000417","219011344069620",0.00,12.70,0,283.44,298.47,0.0,0.0,0.000,712322.9,712322.9,16734,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843530,2307370.00
08/04/2017 06:45,2,0.018,ALERT,210.80,296.66,59.991,1501843503,"274151322000083","219011344069620",26.70,13.30,0,283.14,299.07,0.0,0.0,0.000,1038626.9,1038626.9,16608,0,0,0,L,1151911521,0,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1501843532,2307371.00
08/04/2017 06:45,2,0.020,ALERT,211.03,296.66,59.965,1501843503,"274151322000076","219011344069620",27.51,13.00,0,282.84,298.47,0.0,0.0,0.000,1108783.3,1108783.3,16600,0,0,0,L,1151911521,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1501843534,2307372.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1501843503,"201051344000868","219011344069620",0.00,12.70,0,284.34,299.67,0.0,0.0,0.000,790305.3,790305.3,16721,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843536,2307373.00
