ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 06:45,2,0.012,ALERT,210.57,297.26,59.965,1501843503,"274151322000095","219011344069620",26.80,13.00,0,283.74,299.67,0.0,0.0,0.000,1098103.9,1098103.9,16618,0,0,0,L,1151911521,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1501843538,2307374.00
08/04/2017 06:45,2,0.000,ALERT,210.57,296.96,59.959,1501843503,"201051344000988","219011344069620",0.00,12.70,0,281.33,298.47,0.0,0.0,0.000,684947.7,684947.7,16696,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843540,2307375.00
08/04/2017 06:45,2,0.000,ALERT,210.57,296.36,59.981,1501843503,"201051344001025","219011344069620",0.00,12.30,0,283.44,299.67,0.0,0.0,0.000,797236.2,797236.2,16696,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843541,2307376.00
08/04/2017 06:45,2,0.000,ALERT,210.57,297.26,59.981,1501843503,"201051344000458","219011344069620",0.00,13.70,0,283.74,299.97,0.0,0.0,0.000,801496.2,801496.2,16691,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843543,2307377.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.26,59.991,1501843503,"201051344000853","219011344069620",0.00,12.70,0,283.44,299.07,0.0,0.0,0.000,802794.5,802794.5,16713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843545,2307378.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.57,59.981,1501843503,"201051344000685","219011344069620",0.00,13.00,0,284.04,299.07,0.0,0.0,0.000,796282.7,796282.7,16728,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843547,2307379.00
08/04/2017 06:45,2,0.000,ALERT,211.03,296.96,59.996,1501843503,"201051344000917","219011344069620",0.00,13.70,0,283.14,298.47,0.0,0.0,0.000,792976.6,792976.6,16724,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843549,2307380.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.57,59.986,1501843503,"201051344001145","219011344069620",0.00,12.70,0,284.64,299.67,0.0,0.0,0.000,800988.2,800988.2,16710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843550,2307381.00
08/04/2017 06:45,2,0.000,ALERT,211.03,296.66,59.975,1501843503,"201051344000651","219011344069620",0.00,12.30,0,283.44,298.77,0.0,0.0,0.000,789905.9,789905.9,16703,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843552,2307382.00
08/04/2017 06:45,2,0.008,ALERT,209.90,296.66,59.975,1501843503,"274151322000088","219011344069620",25.49,13.30,0,283.14,298.47,0.0,0.0,0.000,996571.8,996571.8,16600,0,0,0,L,1151911521,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1501843554,2307383.00
08/04/2017 06:45,2,0.000,ALERT,210.80,295.46,59.965,1501843503,"274151322000068","219011344069620",0.00,13.30,0,282.24,297.87,0.0,0.0,0.000,867390.9,867390.9,16987,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843556,2307384.00
08/04/2017 06:45,2,0.000,ALERT,210.57,297.26,59.938,1501843503,"201051344001135","219011344069620",0.00,12.70,0,284.04,299.67,0.0,0.0,0.000,785457.4,785457.4,16674,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843558,2307385.00
08/04/2017 06:45,2,0.000,ALERT,210.35,297.57,60.018,1501843503,"201051344000594","219011344069620",0.00,13.00,0,283.14,299.37,0.0,0.0,0.000,804868.8,804868.8,16699,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843560,2307386.00
08/04/2017 06:45,2,0.000,ALERT,211.03,296.96,59.991,1501843503,"201051344001203","219011344069620",0.00,12.70,0,284.04,300.87,0.0,0.0,0.000,795335.4,795335.4,16731,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843561,2307387.00
08/04/2017 06:45,2,0.016,ALERT,210.35,296.36,59.986,1501843503,"274151322000054","219011344069620",27.00,13.70,0,282.84,299.07,0.0,0.0,0.000,1012647.7,1012647.7,16584,0,0,0,L,1151911521,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1501843563,2307388.00
08/04/2017 06:45,2,0.000,ALERT,211.03,296.96,59.944,1501843503,"201051344000867","219011344069620",0.00,13.30,0,283.44,299.37,0.0,0.0,0.000,789053.3,789053.3,16729,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501843565,2307389.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.26,59.938,1501843503,"201051344001093","219011344069620",0.00,13.30,0,284.34,299.07,0.0,0.0,0.000,792967.1,792967.1,16731,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843567,2307390.00
08/04/2017 06:45,2,0.000,ALERT,210.57,297.26,59.975,1501843503,"201051344000900","219011344069620",0.00,12.70,0,283.14,299.07,0.0,0.0,0.000,810941.2,810941.2,16733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843569,2307391.00
08/04/2017 06:45,2,0.000,ALERT,211.03,296.66,59.975,1501843503,"201051344000648","219011344069620",0.00,12.00,0,282.84,299.07,0.0,0.0,0.000,797728.8,797728.8,16705,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843570,2307392.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.57,60.018,1501843503,"201051344000569","219011344069620",0.00,12.70,0,284.34,299.67,0.0,0.0,0.000,812658.9,812658.9,16678,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843572,2307393.00
08/04/2017 06:45,2,0.000,ALERT,210.80,297.57,59.938,1501843503,"201051344000983","219011344069620",0.00,13.00,0,283.74,299.37,0.0,0.0,0.000,803443.7,803443.7,16709,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843574,2307394.00
08/04/2017 06:45,2,0.000,ALERT,210.80,296.96,60.023,1501843503,"201051344001158","219011344069620",0.00,12.00,0,282.84,298.47,0.0,0.0,0.000,787614.2,787614.2,16707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843576,2307395.00
08/04/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1501843503,"201051344000576","219011344069620",0.00,12.70,0,283.44,299.07,0.0,0.0,0.000,802146.6,802146.6,16719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501843578,2307396.00
08/04/2017 06:45,2,0.031,ALERT,210.57,295.46,59.965,1501843503,"274151322000087","219011344069620",26.06,14.00,0,282.24,298.17,0.0,0.0,0.000,987624.6,987624.6,16823,0,0,0,L,1151911521,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1501843579,2307397.00
08/04/2017 07:00,2,0.123,ALERT,210.80,296.66,59.949,1501844403,"201051344000645","219011344069620",22.26,13.30,0,295.46,298.77,2.8,0.8,0.000,801071.6,801071.6,16695,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1501844405,2307398.00
08/04/2017 07:00,2,0.059,ALERT,209.90,295.76,59.944,1501844403,"274151322000085","219011344069620",21.15,13.70,0,293.36,298.17,1.2,0.0,0.000,1007563.0,1007563.0,16598,0,0,0,L,1151911521,0,121.33,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1501844407,2307399.00
08/04/2017 07:00,2,0.145,ALERT,211.03,296.36,59.959,1501844403,"201051344000633","219011344069620",21.49,12.70,0,293.66,298.47,3.1,1.1,0.000,788134.2,788134.2,16746,0,0,0,L,1122011218,0,120.42,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501844409,2307400.00
08/04/2017 07:00,2,0.164,ALERT,210.57,296.36,59.949,1501844403,"201051344000469","219011344069620",21.93,12.00,0,294.56,298.77,3.7,1.6,0.000,791954.5,791954.5,16712,0,0,0,L,1122011218,0,119.52,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1501844410,2307401.00
08/04/2017 07:00,2,0.141,ALERT,210.57,297.26,59.959,1501844403,"201051344000646","219011344069620",21.39,12.70,0,294.86,298.77,3.1,1.0,0.000,786448.9,786448.9,16699,0,0,0,L,1122011218,0,120.88,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1501844412,2307402.00
08/04/2017 07:00,2,0.084,ALERT,209.22,295.76,59.954,1501844403,"274151322000052","219011344069620",20.65,13.00,0,293.06,298.77,1.8,0.0,0.000,1049222.0,1049222.0,16596,0,0,0,L,1151911521,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1501844414,2307403.00
08/04/2017 07:00,2,0.152,ALERT,211.03,297.57,59.959,1501844403,"201051344000585","219011344069620",21.45,13.00,0,294.86,298.77,3.3,1.3,0.000,800216.4,800216.4,16699,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1501844416,2307404.00
08/04/2017 07:00,2,0.148,ALERT,210.80,297.57,59.954,1501844403,"201051344001230","219011344069620",20.12,13.00,0,295.46,299.07,3.1,1.0,0.000,790934.0,790934.0,16739,0,0,0,L,1122011218,0,120.88,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1501844418,2307405.00
08/04/2017 07:00,2,0.146,ALERT,211.25,298.47,59.944,1501844403,"201051344000582","219011344069620",22.01,12.70,0,296.36,299.37,3.3,1.2,0.000,779971.1,779971.1,16689,0,0,0,L,1122011218,0,120.88,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501844419,2307406.00
08/04/2017 07:00,2,0.162,ALERT,210.57,297.57,59.954,1501844403,"201051344000955","219011344069620",21.21,13.00,0,295.46,298.77,3.5,1.5,0.000,800042.4,800042.4,16713,0,0,0,L,1122011218,0,120.20,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1501844421,2307407.00
08/04/2017 07:00,2,0.000,ALERT,209.90,294.86,59.944,1501844403,"274151322000094","219011344069620",39.36,12.70,0,293.66,375.41,0.0,0.0,0.000,866598.6,866598.6,16978,0,0,0,L,1151911521,0,120.65,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1501844423,2307408.00
08/04/2017 07:00,2,0.180,ALERT,210.57,297.26,59.959,1501844403,"201051344000579","219011344069620",20.59,13.00,0,296.06,299.37,3.8,1.7,0.000,810220.5,810220.5,16706,0,0,0,L,1122011218,0,119.97,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1501844425,2307409.00
08/04/2017 07:00,2,0.156,ALERT,210.80,297.87,59.944,1501844403,"201051344000890","219011344069620",22.03,13.00,0,296.06,299.97,3.5,1.5,0.000,794102.7,794102.7,16711,0,0,0,L,1122011218,0,120.88,120.20,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501844427,2307410.00
08/04/2017 07:00,2,0.156,ALERT,211.03,297.57,59.970,1501844403,"201051344000438","219011344069620",21.67,12.70,0,295.76,299.37,3.4,1.4,0.000,796443.7,796443.7,16693,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501844428,2307411.00
08/04/2017 07:00,2,0.172,ALERT,211.03,296.96,59.949,1501844403,"201051344000417","219011344069620",17.51,13.00,0,295.16,298.77,3.1,1.0,0.000,712323.0,712323.0,16736,0,0,0,L,1122011218,0,120.65,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1501844430,2307412.00
08/04/2017 07:00,2,0.062,ALERT,210.12,295.76,59.938,1501844403,"274151322000083","219011344069620",20.79,13.30,0,293.36,299.07,1.3,0.0,0.000,1038626.9,1038626.9,16610,0,0,0,L,1151911521,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1501844432,2307413.00
08/04/2017 07:00,2,0.061,ALERT,210.57,295.46,59.933,1501844403,"274151322000076","219011344069620",21.25,13.00,0,293.36,298.47,1.3,0.0,0.000,1108783.3,1108783.3,16602,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1501844434,2307414.00
08/04/2017 07:00,2,0.145,ALERT,210.57,297.87,59.965,1501844403,"201051344000868","219011344069620",21.25,13.00,0,296.06,299.37,3.1,1.1,0.000,790305.4,790305.4,16723,0,0,0,L,1122011218,0,119.97,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1501844436,2307415.00
08/04/2017 07:00,2,0.055,ALERT,210.12,296.66,59.954,1501844403,"274151322000095","219011344069620",21.01,13.00,0,294.26,299.07,1.2,0.0,0.000,1098103.9,1098103.9,16620,0,0,0,L,1151911521,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1501844437,2307416.00
08/04/2017 07:00,2,0.104,ALERT,210.35,296.96,59.938,1501844403,"201051344000988","219011344069620",17.93,12.70,0,292.76,298.47,1.9,0.0,0.000,684947.7,684947.7,16698,0,0,0,L,1122011218,0,119.75,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1501844439,2307417.00
08/04/2017 07:00,2,0.135,ALERT,210.80,296.66,59.959,1501844403,"201051344001025","219011344069620",22.36,12.30,0,294.86,299.37,3.1,1.1,0.000,797236.3,797236.3,16698,0,0,0,L,1122011218,0,120.42,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501844441,2307418.00
08/04/2017 07:00,2,0.143,ALERT,210.57,297.26,59.965,1501844403,"201051344000458","219011344069620",21.71,13.70,0,295.46,299.37,3.1,1.1,0.000,801496.3,801496.3,16693,0,0,0,L,1122011218,0,120.20,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501844443,2307419.00
08/04/2017 07:00,2,0.133,ALERT,211.25,296.96,59.922,1501844403,"201051344000853","219011344069620",20.57,12.30,0,295.16,298.77,2.8,0.8,0.000,802794.6,802794.6,16715,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1501844445,2307420.00
08/04/2017 07:00,2,0.125,ALERT,211.25,297.26,59.954,1501844403,"201051344000685","219011344069620",21.45,13.00,0,295.46,299.07,2.7,0.7,0.000,796282.7,796282.7,16730,0,0,0,L,1122011218,0,121.33,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1501844447,2307421.00
08/04/2017 07:00,2,0.139,ALERT,211.03,296.96,59.970,1501844403,"201051344000917","219011344069620",21.05,13.70,0,293.96,298.47,3.0,0.9,0.000,792976.7,792976.7,16726,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1501844449,2307422.00
08/04/2017 07:00,2,0.129,ALERT,211.25,297.87,59.975,1501844403,"201051344001145","219011344069620",21.75,13.00,0,295.76,299.37,2.9,0.8,0.000,800988.3,800988.3,16712,0,0,0,L,1122011218,0,120.88,120.65,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501844450,2307423.00
08/04/2017 07:00,2,0.152,ALERT,211.03,296.96,59.970,1501844403,"201051344000651","219011344069620",21.73,12.30,0,295.16,298.47,3.4,1.4,0.000,789906.0,789906.0,16705,0,0,0,L,1122011218,0,121.10,120.42,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1501844452,2307424.00
08/04/2017 07:00,2,0.047,ALERT,209.44,295.76,59.922,1501844403,"274151322000088","219011344069620",20.57,13.70,0,293.06,297.87,1.0,0.0,0.000,996571.8,996571.8,16602,0,0,0,L,1151911521,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1501844454,2307425.00
08/04/2017 07:00,2,0.008,ALERT,210.57,297.26,59.975,1501844403,"274151322000068","219011344069620",39.68,13.70,0,292.76,381.42,0.0,0.0,0.000,867390.9,867390.9,16989,0,0,0,L,1151911521,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1501844456,2307426.00
08/04/2017 07:00,2,0.148,ALERT,210.57,297.26,59.991,1501844403,"201051344001135","219011344069620",21.43,13.00,0,295.46,299.07,3.2,1.2,0.000,785457.5,785457.5,16676,0,0,0,L,1122011218,0,120.65,120.42,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501844457,2307427.00
08/04/2017 07:00,2,0.145,ALERT,210.35,297.57,59.970,1501844403,"201051344000594","219011344069620",22.34,13.00,0,294.86,299.07,3.3,1.3,0.000,804869.0,804869.0,16701,0,0,0,L,1122011218,0,119.97,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1501844459,2307428.00
08/04/2017 07:00,2,0.148,ALERT,211.03,297.26,59.970,1501844403,"201051344001203","219011344069620",21.31,12.70,0,295.46,300.57,3.2,1.2,0.000,795335.5,795335.5,16733,0,0,0,L,1122011218,0,121.33,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1501844461,2307429.00
08/04/2017 07:00,2,0.057,ALERT,209.67,295.76,59.975,1501844403,"274151322000054","219011344069620",21.07,13.70,0,293.36,298.17,1.2,0.0,0.000,1012647.7,1012647.7,16586,0,0,0,L,1151911521,0,120.65,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1501844463,2307430.00
08/04/2017 07:00,2,0.137,ALERT,210.80,296.66,60.012,1501844403,"201051344000867","219011344069620",21.83,13.70,0,294.86,299.07,3.1,1.1,0.000,789053.4,789053.4,16731,0,0,0,L,1122011218,0,120.42,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1501844465,2307431.00
08/04/2017 07:00,2,0.176,ALERT,210.80,297.26,59.975,1501844403,"201051344001093","219011344069620",21.31,13.70,0,295.16,298.47,3.8,1.8,0.000,792967.3,792967.3,16733,0,0,0,L,1122011218,0,120.65,120.65,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501844466,2307432.00
08/04/2017 07:00,2,0.098,ALERT,210.35,296.96,59.970,1501844403,"201051344000900","219011344069620",21.29,13.00,0,295.16,298.77,2.1,0.1,0.000,810941.2,810941.2,16735,0,0,0,L,1122011218,0,120.20,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1501844468,2307433.00
08/04/2017 07:00,2,0.150,ALERT,210.57,296.36,59.975,1501844403,"201051344000648","219011344069620",21.83,12.30,0,294.86,298.77,3.4,1.3,0.000,797728.9,797728.9,16707,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1501844470,2307434.00
08/04/2017 07:00,2,0.148,ALERT,210.57,297.57,59.986,1501844403,"201051344000569","219011344069620",21.91,12.70,0,296.06,299.37,3.3,1.3,0.000,812659.0,812659.0,16680,0,0,0,L,1122011218,0,119.75,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1501844472,2307435.00
08/04/2017 07:00,2,0.152,ALERT,210.57,297.26,60.007,1501844403,"201051344000983","219011344069620",21.75,13.00,0,295.46,299.07,3.4,1.3,0.000,803443.8,803443.8,16711,0,0,0,L,1122011218,0,120.20,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1501844474,2307436.00
08/04/2017 07:00,2,0.133,ALERT,210.57,296.96,59.975,1501844403,"201051344001158","219011344069620",21.79,12.30,0,294.86,298.47,3.0,0.9,0.000,787614.2,787614.2,16709,0,0,0,L,1122011218,0,119.97,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1501844475,2307437.00
08/04/2017 07:00,2,0.146,ALERT,211.03,297.57,59.975,1501844403,"201051344000576","219011344069620",21.27,13.00,0,295.46,299.07,3.2,1.1,0.000,802146.8,802146.8,16721,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1501844477,2307438.00
08/04/2017 07:00,2,0.072,ALERT,209.90,295.46,59.975,1501844403,"274151322000087","219011344069620",20.20,14.00,0,292.46,297.26,1.5,0.0,0.000,987624.6,987624.6,16825,0,0,0,L,1151911521,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1501844479,2307439.00
08/04/2017 07:15,2,0.174,ACTIVE,211.03,338.44,59.970,1501845303,"201051344000645","219011344069620",25.15,14.00,0,295.16,345.06,4.5,2.4,0.000,801072.0,801072.0,16697,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845304,2307440.00
08/04/2017 07:15,2,0.084,ACTIVE,209.90,307.78,59.986,1501845303,"274151322000085","219011344069620",25.21,14.00,0,293.96,311.99,2.1,0.2,0.000,1007563.0,1007563.0,16600,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845305,2307441.00
08/04/2017 07:15,2,0.199,ACTIVE,211.25,326.72,59.975,1501845303,"201051344000633","219011344069620",23.44,13.30,0,292.76,336.34,4.8,2.7,0.000,788134.7,788134.7,16748,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845306,2307442.00
08/04/2017 07:15,2,0.182,ACTIVE,210.80,333.93,59.965,1501845303,"201051344000469","219011344069620",27.00,12.70,0,293.96,341.45,5.0,2.9,0.000,791955.0,791955.0,16714,0,0,0,L,1122011218,0,119.97,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845307,2307443.00
08/04/2017 07:15,2,0.189,ACTIVE,210.35,336.04,59.965,1501845303,"201051344000646","219011344069620",25.15,13.30,0,294.86,341.45,4.8,2.8,0.000,786449.3,786449.3,16701,0,0,0,L,1122011218,0,120.88,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845308,2307444.00
08/04/2017 07:15,2,0.109,ACTIVE,209.90,322.21,59.965,1501845303,"274151322000052","219011344069620",25.27,14.00,0,293.96,333.33,2.8,0.8,0.000,1049222.0,1049222.0,16598,0,0,0,L,1151911521,0,120.20,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845309,2307445.00
08/04/2017 07:15,2,0.199,ACTIVE,211.03,342.05,59.970,1501845303,"201051344000585","219011344069620",24.41,14.00,0,295.16,346.26,5.0,2.9,0.000,800216.9,800216.9,16701,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845310,2307446.00
08/04/2017 07:15,2,0.186,ACTIVE,210.80,339.04,59.986,1501845303,"201051344001230","219011344069620",24.01,13.70,0,295.76,342.35,4.5,2.5,0.000,790934.4,790934.4,16741,0,0,0,L,1122011218,0,120.88,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845311,2307447.00
08/04/2017 07:15,2,0.193,ACTIVE,211.25,334.84,59.986,1501845303,"201051344000582","219011344069620",24.39,13.30,0,296.36,345.96,4.8,2.7,0.000,779971.6,779971.6,16691,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845312,2307448.00
08/04/2017 07:15,2,0.221,ACTIVE,210.35,343.85,59.959,1501845303,"201051344000955","219011344069620",24.21,13.70,0,295.46,345.96,5.4,3.3,0.000,800043.0,800043.0,16715,0,0,0,L,1122011218,0,120.20,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845313,2307449.00
08/04/2017 07:15,2,0.000,ALERT,210.35,295.16,59.965,1501845303,"274151322000094","219011344069620",40.71,13.00,0,293.66,385.63,0.0,0.0,0.000,866598.6,866598.6,16980,0,0,0,L,1151911521,0,120.42,121.55,0002,10,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1501845314,2307450.00
08/04/2017 07:15,2,0.225,ACTIVE,210.57,333.33,59.970,1501845303,"201051344000579","219011344069620",24.79,13.70,0,295.46,344.15,5.7,3.5,0.000,810221.1,810221.1,16708,0,0,0,L,1122011218,0,120.20,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845315,2307451.00
08/04/2017 07:15,2,0.191,ACTIVE,210.80,333.33,60.002,1501845303,"201051344000890","219011344069620",25.94,13.70,0,296.36,343.85,5.0,2.9,0.004,794103.3,794103.3,16713,0,0,0,L,1122011218,0,120.88,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845316,2307452.00
08/04/2017 07:15,2,0.176,ACTIVE,211.03,339.65,59.959,1501845303,"201051344000438","219011344069620",27.43,13.30,0,296.06,341.15,4.9,2.8,0.000,796444.2,796444.2,16695,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845317,2307453.00
08/04/2017 07:15,2,0.207,ACTIVE,211.03,296.96,59.944,1501845303,"201051344000417","219011344069620",18.39,13.00,0,295.16,317.70,3.9,1.8,0.000,712323.4,712323.4,16738,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845318,2307454.00
08/04/2017 07:15,2,0.086,ACTIVE,210.12,327.02,59.954,1501845303,"274151322000083","219011344069620",25.78,13.70,0,294.56,327.62,2.3,0.3,0.000,1038626.9,1038626.9,16612,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845319,2307455.00
08/04/2017 07:15,2,0.170,ACTIVE,210.57,333.63,59.970,1501845303,"201051344000868","219011344069620",26.64,13.30,0,296.06,344.15,4.6,2.5,0.000,790305.9,790305.9,16725,0,0,0,L,1122011218,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845322,2307456.00
08/04/2017 07:15,2,0.084,ALERT,210.35,327.92,59.949,1501845303,"274151322000095","219011344069620",25.13,13.70,0,295.46,333.93,2.1,0.1,0.000,1098103.9,1098103.9,16622,0,0,0,L,1151911521,0,121.10,120.88,0002,11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845323,2307457.00
08/04/2017 07:15,2,0.145,ACTIVE,210.57,297.57,59.944,1501845303,"201051344000988","219011344069620",17.89,13.00,0,292.76,299.37,2.6,0.6,0.000,684947.8,684947.8,16700,0,0,0,L,1122011218,0,119.97,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845324,2307458.00
08/04/2017 07:15,2,0.164,ACTIVE,210.57,333.33,59.991,1501845303,"201051344001025","219011344069620",27.61,13.30,0,295.46,344.76,4.6,2.5,0.000,797236.7,797236.7,16700,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845325,2307459.00
08/04/2017 07:15,2,0.191,ACTIVE,210.57,340.85,59.959,1501845303,"201051344000458","219011344069620",24.95,14.30,0,295.76,342.35,4.9,2.8,0.000,801496.8,801496.8,16695,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845326,2307460.00
08/04/2017 07:15,2,0.180,ACTIVE,211.25,335.14,59.954,1501845303,"201051344000853","219011344069620",24.41,13.30,0,295.46,345.36,4.5,2.4,0.000,802794.9,802794.9,16717,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845327,2307461.00
08/04/2017 07:15,2,0.148,ACTIVE,211.03,335.14,59.954,1501845303,"201051344000685","219011344069620",27.04,13.70,0,295.46,342.65,4.1,2.0,0.000,796283.1,796283.1,16732,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845328,2307462.00
08/04/2017 07:15,2,0.189,ACTIVE,211.03,345.06,59.954,1501845303,"201051344000917","219011344069620",24.03,14.30,0,294.56,345.96,4.6,2.5,0.000,792977.0,792977.0,16728,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845329,2307463.00
08/04/2017 07:15,2,0.178,ACTIVE,211.25,348.66,59.959,1501845303,"201051344001145","219011344069620",24.71,13.30,0,296.06,349.86,4.5,2.4,0.000,800988.6,800988.6,16714,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845330,2307464.00
08/04/2017 07:15,2,0.174,ACTIVE,211.03,334.24,59.959,1501845303,"201051344000651","219011344069620",27.08,13.00,0,295.16,342.65,4.8,2.7,0.004,789906.5,789906.5,16707,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845331,2307465.00
08/04/2017 07:15,2,0.072,ACTIVE_NO_POWER,209.44,306.58,59.944,1501845303,"274151322000088","219011344069620",24.83,13.70,0,293.96,307.18,1.8,0.0,0.000,996571.8,996571.8,16604,0,0,0,L,1151911521,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845331,2307466.00
08/04/2017 07:15,2,0.062,ALERT,210.57,310.49,59.944,1501845303,"274151322000068","219011344069620",24.01,14.00,0,292.76,391.64,1.5,0.0,0.000,867390.9,867390.9,16991,0,0,0,L,1151911521,0,121.33,121.10,0002,12,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1501845333,2307467.00
08/04/2017 07:15,2,0.176,ACTIVE,210.57,332.73,59.949,1501845303,"201051344001135","219011344069620",27.39,13.70,0,296.06,343.25,4.9,2.8,0.000,785458.0,785458.0,16678,0,0,0,L,1122011218,0,120.65,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845334,2307468.00
08/04/2017 07:15,2,0.197,ACTIVE,210.35,333.33,59.959,1501845303,"201051344000594","219011344069620",24.87,14.00,0,295.16,343.85,5.0,2.9,0.004,804869.4,804869.4,16703,0,0,0,L,1122011218,0,120.20,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845335,2307469.00
08/04/2017 07:15,2,0.172,ACTIVE,210.80,333.33,59.970,1501845303,"201051344001203","219011344069620",26.82,13.70,0,295.46,345.66,4.7,2.6,0.004,795336.0,795336.0,16735,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845336,2307470.00
08/04/2017 07:15,2,0.086,ALERT,209.67,331.23,59.938,1501845303,"274151322000054","219011344069620",25.23,14.30,0,294.26,333.63,2.2,0.2,0.000,1012647.7,1012647.7,16588,0,0,0,L,1151911521,0,121.10,120.42,0002,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845338,2307471.00
08/04/2017 07:15,2,0.189,ACTIVE,210.80,348.06,59.944,1501845303,"201051344000867","219011344069620",24.77,14.30,0,294.86,349.26,4.8,2.7,0.000,789053.8,789053.8,16733,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845339,2307472.00
08/04/2017 07:15,2,0.219,ACTIVE,211.03,349.56,59.970,1501845303,"201051344001093","219011344069620",25.56,14.30,0,295.76,350.47,5.7,3.5,0.000,792967.9,792967.9,16735,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845340,2307473.00
08/04/2017 07:15,2,0.137,ACTIVE,210.35,333.33,59.965,1501845303,"201051344000900","219011344069620",24.79,13.70,0,295.16,344.76,3.5,1.4,0.004,810941.4,810941.4,16737,0,0,0,L,1122011218,0,120.20,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845341,2307474.00
08/04/2017 07:15,2,0.178,ACTIVE,210.80,333.03,59.949,1501845303,"201051344000648","219011344069620",27.33,13.00,0,294.56,342.95,4.9,2.8,0.004,797729.4,797729.4,16709,0,0,0,L,1122011218,0,119.97,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845342,2307475.00
08/04/2017 07:15,2,0.180,ACTIVE,210.35,333.03,59.986,1501845303,"201051344000569","219011344069620",26.72,13.70,0,296.36,344.45,4.9,2.8,0.004,812659.5,812659.5,16682,0,0,0,L,1122011218,0,119.75,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845343,2307476.00
08/04/2017 07:15,2,0.205,ACTIVE,210.57,348.36,59.959,1501845303,"201051344000983","219011344069620",24.35,13.70,0,295.76,352.57,5.1,3.0,0.004,803444.3,803444.3,16713,0,0,0,L,1122011218,0,120.20,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845344,2307477.00
08/04/2017 07:15,2,0.182,ACTIVE,210.57,333.03,59.986,1501845303,"201051344001158","219011344069620",24.53,13.00,0,294.56,355.58,4.5,2.5,0.000,787614.6,787614.6,16711,0,0,0,L,1122011218,0,119.97,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845344,2307478.00
08/04/2017 07:15,2,0.172,ACTIVE,211.03,346.56,59.970,1501845303,"201051344000576","219011344069620",27.39,13.30,0,295.46,346.86,4.8,2.7,0.000,802147.2,802147.2,16723,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845345,2307479.00
08/04/2017 07:15,2,0.098,ACTIVE,210.12,311.69,59.959,1501845303,"274151322000087","219011344069620",25.25,14.30,0,293.66,312.59,2.5,0.5,0.000,987624.6,987624.6,16827,0,0,0,L,1151911521,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845346,2307480.00
08/04/2017 07:15,2,0.096,ACTIVE,210.35,336.94,59.933,1501845303,"274151322000076","219011344069620",25.56,13.70,0,294.56,345.66,2.5,0.5,0.004,1108783.3,1108783.3,16604,0,0,0,L,1151911521,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501845347,2307481.00
08/04/2017 07:30,2,0.221,ALERT,211.03,333.93,59.981,1501846204,"201051344000645","219011344069620",27.61,14.70,0,295.16,338.74,6.2,4.0,0.018,801072.8,801072.8,16698,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846206,2307482.00
08/04/2017 07:30,2,0.145,ACTIVE,210.35,333.33,59.949,1501846204,"274151322000085","219011344069620",25.92,15.30,0,294.26,353.47,3.8,1.8,0.009,1007563.3,1007563.3,16601,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846207,2307483.00
08/04/2017 07:30,2,0.236,ALERT,211.25,335.74,59.981,1501846204,"201051344000633","219011344069620",28.11,14.00,0,293.36,338.74,6.8,4.6,0.018,788135.6,788135.6,16749,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846209,2307484.00
08/04/2017 07:30,2,0.242,ALERT,210.57,333.93,59.975,1501846204,"201051344000469","219011344069620",28.59,13.30,0,293.96,336.94,7.1,4.9,0.013,791956.1,791956.1,16715,0,0,0,L,1122011218,0,119.97,121.10,0002,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846211,2307485.00
08/04/2017 07:30,2,0.240,ALERT,210.12,333.33,59.970,1501846204,"201051344000646","219011344069620",27.79,14.00,0,294.86,337.24,6.8,4.6,0.018,786450.3,786450.3,16702,0,0,0,L,1122011218,0,120.88,120.20,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846212,2307486.00
08/04/2017 07:30,2,0.170,ALERT,209.67,333.63,59.981,1501846204,"274151322000052","219011344069620",26.74,15.00,0,293.96,342.65,4.6,2.5,0.018,1049222.4,1049222.4,16599,0,0,0,L,1151911521,0,120.20,120.88,0002,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846214,2307487.00
08/04/2017 07:30,2,0.248,ALERT,210.57,334.24,59.970,1501846204,"201051344000585","219011344069620",27.93,14.30,0,294.86,342.05,7.1,4.9,0.018,800217.8,800217.8,16702,0,0,0,L,1122011218,0,120.42,120.65,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846216,2307488.00
08/04/2017 07:30,2,0.248,ALERT,210.57,333.03,59.970,1501846204,"201051344001230","219011344069620",26.78,14.00,0,295.46,338.74,6.7,4.6,0.018,790935.3,790935.3,16742,0,0,0,L,1122011218,0,120.88,120.20,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846218,2307489.00
08/04/2017 07:30,2,0.240,ALERT,210.80,334.24,59.933,1501846204,"201051344000582","219011344069620",27.81,14.00,0,296.36,337.24,6.8,4.7,0.018,779972.5,779972.5,16692,0,0,0,L,1122011218,0,120.88,120.65,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846220,2307490.00
08/04/2017 07:30,2,0.260,ALERT,210.12,333.33,59.928,1501846204,"201051344000955","219011344069620",27.95,14.30,0,294.26,343.85,7.4,5.2,0.022,800044.1,800044.1,16716,0,0,0,L,1122011218,0,120.20,120.42,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846221,2307491.00
08/04/2017 07:30,2,0.086,ALERT,209.90,333.63,59.975,1501846204,"274151322000094","219011344069620",29.48,14.00,0,293.06,391.64,2.6,0.6,0.009,866598.6,866598.6,16982,0,0,0,L,1151911521,0,120.42,121.33,0002,10,0,0,0,0,0,0,102,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846223,2307492.00
08/04/2017 07:30,2,0.271,ALERT,210.57,333.03,59.970,1501846204,"201051344000579","219011344069620",28.39,14.30,0,295.76,337.24,7.8,5.6,0.018,810222.3,810222.3,16709,0,0,0,L,1122011218,0,120.20,120.42,0002,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846225,2307493.00
08/04/2017 07:30,2,0.254,ALERT,210.35,333.33,59.975,1501846204,"201051344000890","219011344069620",28.09,14.30,0,295.76,336.64,7.2,5.1,0.018,794104.3,794104.3,16714,0,0,0,L,1122011218,0,120.88,119.97,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846227,2307494.00
08/04/2017 07:30,2,0.254,ALERT,210.80,334.24,59.975,1501846204,"201051344000438","219011344069620",27.45,14.00,0,295.46,339.34,7.1,4.9,0.018,796445.2,796445.2,16696,0,0,0,L,1122011218,0,121.10,120.42,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846229,2307495.00
08/04/2017 07:30,2,0.281,ALERT,210.57,333.63,59.981,1501846204,"201051344000417","219011344069620",17.95,13.70,0,294.86,349.26,5.1,3.0,0.013,712324.0,712324.0,16739,0,0,0,L,1122011218,0,120.65,120.42,0002,11,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846230,2307496.00
08/04/2017 07:30,2,0.150,ACTIVE,210.12,333.63,59.986,1501846204,"274151322000083","219011344069620",26.36,15.30,0,294.86,339.65,4.0,2.0,0.009,1038627.1,1038627.1,16613,0,0,0,L,1151911521,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846231,2307497.00
08/04/2017 07:30,2,0.154,ALERT,210.57,333.63,59.975,1501846204,"274151322000076","219011344069620",27.06,15.00,0,294.26,337.54,4.2,2.1,0.013,1108783.7,1108783.7,16605,0,0,0,L,1151911521,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846233,2307498.00
08/04/2017 07:30,2,0.240,ALERT,210.57,333.33,59.975,1501846204,"201051344000868","219011344069620",27.49,14.30,0,296.06,336.94,6.8,4.6,0.018,790306.8,790306.8,16726,0,0,0,L,1122011218,0,120.20,120.88,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846235,2307499.00
08/04/2017 07:30,2,0.146,ACTIVE,209.90,333.03,59.975,1501846204,"274151322000095","219011344069620",26.04,15.00,0,294.86,336.34,3.9,1.8,0.004,1098104.1,1098104.1,16624,0,0,0,L,1151911521,0,120.88,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846236,2307500.00
08/04/2017 07:30,2,0.215,ALERT,210.35,334.84,59.959,1501846204,"201051344000988","219011344069620",17.99,14.00,0,293.36,349.56,3.9,1.9,0.009,684948.0,684948.0,16701,0,0,0,L,1122011218,0,119.97,120.88,0002,11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846238,2307501.00
08/04/2017 07:30,2,0.240,ALERT,210.12,332.43,59.975,1501846204,"201051344001025","219011344069620",27.67,14.00,0,294.86,337.84,6.8,4.6,0.022,797237.6,797237.6,16701,0,0,0,L,1122011218,0,120.42,120.42,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846240,2307502.00
08/04/2017 07:30,2,0.244,ALERT,210.35,333.03,59.981,1501846204,"201051344000458","219011344069620",27.57,15.00,0,295.16,341.75,6.9,4.7,0.022,801497.7,801497.7,16696,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846242,2307503.00
08/04/2017 07:30,2,0.246,ALERT,211.03,335.14,60.012,1501846204,"201051344000853","219011344069620",27.06,14.00,0,294.56,338.14,6.8,4.6,0.018,802795.8,802795.8,16718,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846243,2307504.00
08/04/2017 07:30,2,0.227,ALERT,210.80,334.54,59.981,1501846204,"201051344000685","219011344069620",27.89,14.30,0,294.56,337.84,6.4,4.3,0.018,796283.9,796283.9,16733,0,0,0,L,1122011218,0,121.55,120.20,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846245,2307505.00
08/04/2017 07:30,2,0.240,ALERT,210.35,334.24,59.959,1501846204,"201051344000917","219011344069620",27.29,15.00,0,293.96,345.36,6.7,4.5,0.022,792977.9,792977.9,16729,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846247,2307506.00
08/04/2017 07:30,2,0.227,ALERT,210.80,333.63,59.965,1501846204,"201051344001145","219011344069620",27.91,14.00,0,295.46,349.26,6.4,4.3,0.018,800989.5,800989.5,16715,0,0,0,L,1122011218,0,120.88,120.42,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846249,2307507.00
08/04/2017 07:30,2,0.256,ALERT,210.57,333.63,59.986,1501846204,"201051344000651","219011344069620",27.25,13.30,0,294.56,336.94,7.1,4.9,0.022,789907.5,789907.5,16708,0,0,0,L,1122011218,0,121.10,120.20,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846251,2307508.00
08/04/2017 07:30,2,0.141,ACTIVE,209.44,333.03,59.975,1501846204,"274151322000088","219011344069620",24.97,15.30,0,294.56,362.49,3.5,1.5,0.009,996572.0,996572.0,16605,0,0,0,L,1151911521,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846252,2307509.00
08/04/2017 07:30,2,0.109,ALERT,210.57,334.54,59.970,1501846204,"274151322000068","219011344069620",29.68,15.00,0,293.06,396.45,3.3,1.2,0.009,867391.0,867391.0,16993,0,0,0,L,1151911521,0,121.10,121.33,0002,12,0,0,0,0,0,0,92,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846253,2307510.00
08/04/2017 07:30,2,0.250,ALERT,210.12,332.73,59.970,1501846204,"201051344001135","219011344069620",27.67,14.00,0,295.16,336.64,7.0,4.9,0.018,785458.9,785458.9,16679,0,0,0,L,1122011218,0,120.42,120.20,0002,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846255,2307511.00
08/04/2017 07:30,2,0.246,ALERT,210.12,333.33,59.970,1501846204,"201051344000594","219011344069620",28.37,14.30,0,294.26,336.64,7.1,4.9,0.022,804870.4,804870.4,16704,0,0,0,L,1122011218,0,120.20,120.20,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846257,2307512.00
08/04/2017 07:30,2,0.248,ALERT,210.35,332.73,59.970,1501846204,"201051344001203","219011344069620",27.43,14.30,0,295.16,338.74,6.9,4.8,0.018,795336.9,795336.9,16736,0,0,0,L,1122011218,0,121.10,120.20,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846259,2307513.00
08/04/2017 07:30,2,0.154,ACTIVE,209.67,332.73,59.959,1501846204,"274151322000054","219011344069620",25.72,15.50,0,294.26,335.74,4.0,2.0,0.004,1012647.9,1012647.9,16590,0,0,0,L,1151911521,0,120.88,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846260,2307514.00
08/04/2017 07:30,2,0.242,ALERT,210.57,332.73,59.959,1501846204,"201051344000867","219011344069620",27.89,14.70,0,294.56,348.96,6.9,4.7,0.022,789054.7,789054.7,16734,0,0,0,L,1122011218,0,120.42,120.42,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846261,2307515.00
08/04/2017 07:30,2,0.273,ALERT,210.35,333.63,59.959,1501846204,"201051344001093","219011344069620",27.49,14.70,0,295.16,349.86,7.7,5.5,0.022,792969.0,792969.0,16736,0,0,0,L,1122011218,0,120.65,120.20,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846263,2307516.00
