ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 07:30,2,0.191,ALERT,210.35,333.93,59.959,1501846204,"201051344000900","219011344069620",28.05,14.30,0,294.86,336.64,5.5,3.4,0.018,810942.0,810942.0,16738,0,0,0,L,1122011218,0,120.42,120.42,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846265,2307517.00
08/04/2017 07:30,2,0.254,ALERT,210.57,333.33,59.965,1501846204,"201051344000648","219011344069620",27.91,13.70,0,294.26,336.94,7.2,5.0,0.022,797730.5,797730.5,16710,0,0,0,L,1122011218,0,119.75,120.88,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846267,2307518.00
08/04/2017 07:30,2,0.246,ALERT,210.57,333.03,59.970,1501846204,"201051344000569","219011344069620",28.23,14.30,0,295.46,337.24,7.0,4.9,0.022,812660.4,812660.4,16683,0,0,0,L,1122011218,0,119.97,120.88,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846269,2307519.00
08/04/2017 07:30,2,0.254,ALERT,210.35,332.73,59.965,1501846204,"201051344000983","219011344069620",27.83,14.30,0,295.46,342.05,7.2,5.1,0.022,803445.3,803445.3,16714,0,0,0,L,1122011218,0,120.20,120.42,0002,13,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846270,2307520.00
08/04/2017 07:30,2,0.236,ALERT,210.35,333.03,59.938,1501846204,"201051344001158","219011344069620",27.57,13.70,0,293.96,337.24,6.7,4.5,0.018,787615.5,787615.5,16712,0,0,0,L,1122011218,0,119.97,120.42,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846272,2307521.00
08/04/2017 07:30,2,0.258,ALERT,211.03,334.84,59.970,1501846204,"201051344000576","219011344069620",27.53,14.00,0,295.16,346.86,7.2,5.0,0.027,802148.2,802148.2,16724,0,0,0,L,1122011218,0,120.42,120.65,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846274,2307522.00
08/04/2017 07:30,2,0.166,ALERT,209.90,333.33,59.959,1501846204,"274151322000087","219011344069620",25.58,15.50,0,293.06,339.95,4.3,2.2,0.004,987624.8,987624.8,16828,0,0,0,L,1151911521,0,120.65,120.88,0002,14,0,0,0,0,0,0,214,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501846276,2307523.00
08/04/2017 07:45,2,0.262,ACTIVE,212.16,335.44,59.996,1501847104,"201051344000645","219011344069620",27.55,15.30,0,328.82,339.65,7.3,5.2,0.027,801074.0,801074.0,16700,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847105,2307524.00
08/04/2017 07:45,2,0.182,ACTIVE,210.57,334.84,59.981,1501847104,"274151322000085","219011344069620",26.34,15.80,0,330.93,338.14,4.8,2.7,0.018,1007563.9,1007563.9,16602,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847106,2307525.00
08/04/2017 07:45,2,0.273,ACTIVE,212.16,336.94,59.981,1501847104,"201051344000633","219011344069620",28.07,14.30,0,321.61,351.07,7.8,5.6,0.027,788137.0,788137.0,16751,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847106,2307526.00
08/04/2017 07:45,2,0.271,ACTIVE,211.70,335.44,59.986,1501847104,"201051344000469","219011344069620",29.16,13.70,0,326.42,344.15,8.0,5.8,0.022,791957.5,791957.5,16717,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847107,2307527.00
08/04/2017 07:45,2,0.270,ACTIVE,210.80,335.44,59.981,1501847104,"201051344000646","219011344069620",28.55,14.00,0,327.32,339.04,7.8,5.7,0.027,786451.6,786451.6,16704,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847108,2307528.00
08/04/2017 07:45,2,0.209,ACTIVE,210.12,334.84,59.970,1501847104,"274151322000052","219011344069620",26.74,15.50,0,329.73,338.44,5.7,3.6,0.018,1049223.3,1049223.3,16601,0,0,0,L,1151911521,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847109,2307529.00
08/04/2017 07:45,2,0.283,ACTIVE,211.25,336.04,59.986,1501847104,"201051344000585","219011344069620",28.43,14.70,0,328.52,339.34,8.2,6.0,0.031,800219.3,800219.3,16704,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847110,2307530.00
08/04/2017 07:45,2,0.275,ACTIVE,211.03,334.84,59.981,1501847104,"201051344001230","219011344069620",27.83,14.30,0,326.72,338.74,7.8,5.6,0.022,790936.6,790936.6,16744,0,0,0,L,1122011218,0,121.33,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847111,2307531.00
08/04/2017 07:45,2,0.271,ACTIVE,211.48,336.04,59.996,1501847104,"201051344000582","219011344069620",28.41,14.30,0,327.92,340.55,7.8,5.6,0.031,779973.9,779973.9,16694,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847112,2307532.00
08/04/2017 07:45,2,0.289,ACTIVE,210.80,334.84,59.986,1501847104,"201051344000955","219011344069620",28.45,14.70,0,327.32,338.74,8.4,6.2,0.031,800045.6,800045.6,16718,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847113,2307533.00
08/04/2017 07:45,2,0.113,ACTIVE,210.35,334.54,59.981,1501847104,"274151322000094","219011344069620",30.00,14.70,0,320.41,346.86,3.5,1.4,0.013,866599.0,866599.0,16984,0,0,0,L,1151911521,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847114,2307534.00
08/04/2017 07:45,2,0.303,ACTIVE,211.48,334.54,59.970,1501847104,"201051344000579","219011344069620",28.47,14.70,0,328.22,339.04,8.8,6.5,0.027,810223.8,810223.8,16711,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847115,2307535.00
08/04/2017 07:45,2,0.287,ACTIVE,211.03,334.84,59.986,1501847104,"201051344000890","219011344069620",28.49,14.70,0,327.02,339.65,8.3,6.1,0.031,794105.8,794105.8,16716,0,0,0,L,1122011218,0,121.33,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847115,2307536.00
08/04/2017 07:45,2,0.281,ACTIVE,211.25,335.44,59.991,1501847104,"201051344000438","219011344069620",28.67,14.30,0,328.82,339.34,8.2,6.0,0.027,796446.6,796446.6,16698,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847116,2307537.00
08/04/2017 07:45,2,0.314,ACTIVE,211.25,334.84,59.986,1501847104,"201051344000417","219011344069620",18.37,14.30,0,293.96,337.84,5.9,3.8,0.013,712324.8,712324.8,16741,0,0,0,L,1122011218,0,121.10,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847117,2307538.00
08/04/2017 07:45,2,0.189,ACTIVE,210.57,334.84,59.981,1501847104,"274151322000083","219011344069620",26.28,15.80,0,330.33,338.44,5.0,2.9,0.018,1038627.8,1038627.8,16614,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847118,2307539.00
08/04/2017 07:45,2,0.191,ACTIVE,211.03,335.14,59.991,1501847104,"274151322000076","219011344069620",27.47,15.50,0,331.53,338.74,5.3,3.2,0.018,1108784.4,1108784.4,16607,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847119,2307540.00
08/04/2017 07:45,2,0.273,ACTIVE,211.70,335.44,59.986,1501847104,"201051344000868","219011344069620",28.15,14.70,0,328.22,339.04,7.8,5.6,0.027,790308.1,790308.1,16728,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847120,2307541.00
08/04/2017 07:45,2,0.182,ACTIVE,210.35,334.84,59.996,1501847104,"274151322000095","219011344069620",26.78,15.50,0,329.73,337.84,5.0,2.9,0.022,1098104.7,1098104.7,16625,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847121,2307542.00
08/04/2017 07:45,2,0.256,ACTIVE,211.48,336.34,59.954,1501847104,"201051344000988","219011344069620",18.05,14.30,0,292.76,339.65,4.7,2.6,0.022,684948.7,684948.7,16703,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847122,2307543.00
08/04/2017 07:45,2,0.277,ACTIVE,211.03,334.24,59.981,1501847104,"201051344001025","219011344069620",27.67,14.30,0,327.62,339.95,7.8,5.6,0.027,797238.9,797238.9,16703,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847123,2307544.00
08/04/2017 07:45,2,0.270,ACTIVE,211.70,334.54,59.991,1501847104,"201051344000458","219011344069620",28.43,15.30,0,328.52,339.34,7.8,5.6,0.027,801499.0,801499.0,16698,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847124,2307545.00
08/04/2017 07:45,2,0.264,ACTIVE,212.38,336.94,59.991,1501847104,"201051344000853","219011344069620",28.53,14.30,0,329.43,340.85,7.7,5.5,0.027,802797.1,802797.1,16720,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847125,2307546.00
08/04/2017 07:45,2,0.254,ACTIVE,211.48,336.04,59.991,1501847104,"201051344000685","219011344069620",28.39,14.70,0,327.92,340.55,7.3,5.2,0.027,796285.1,796285.1,16735,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847126,2307547.00
08/04/2017 07:45,2,0.262,ACTIVE,211.48,336.64,59.996,1501847104,"201051344000917","219011344069620",28.17,15.30,0,327.02,339.65,7.5,5.3,0.031,792979.2,792979.2,16731,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847127,2307548.00
08/04/2017 07:45,2,0.252,ACTIVE,211.48,336.04,59.986,1501847104,"201051344001145","219011344069620",28.63,14.30,0,328.82,340.25,7.3,5.1,0.027,800990.7,800990.7,16717,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847128,2307549.00
08/04/2017 07:45,2,0.281,ACTIVE,211.25,336.04,59.986,1501847104,"201051344000651","219011344069620",27.71,14.00,0,328.82,339.95,7.9,5.7,0.022,789908.9,789908.9,16710,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847128,2307550.00
08/04/2017 07:45,2,0.170,ACTIVE,210.12,333.03,59.981,1501847104,"274151322000088","219011344069620",25.60,15.50,0,329.73,337.84,4.4,2.3,0.009,996572.5,996572.5,16606,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847129,2307551.00
08/04/2017 07:45,2,0.133,ACTIVE,211.25,334.24,59.975,1501847104,"274151322000068","219011344069620",30.18,15.80,0,331.23,338.74,4.0,2.0,0.009,867391.4,867391.4,16995,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847130,2307552.00
08/04/2017 07:45,2,0.277,ACTIVE,210.80,334.24,59.991,1501847104,"201051344001135","219011344069620",28.27,14.30,0,327.02,339.65,8.0,5.8,0.027,785460.3,785460.3,16681,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847131,2307553.00
08/04/2017 07:45,2,0.273,ACTIVE,211.48,335.44,59.986,1501847104,"201051344000594","219011344069620",28.59,15.00,0,326.42,339.04,8.0,5.7,0.027,804871.8,804871.8,16706,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847132,2307554.00
08/04/2017 07:45,2,0.266,ACTIVE,211.25,334.84,59.965,1501847104,"201051344001203","219011344069620",28.39,14.70,0,328.52,339.95,7.7,5.5,0.027,795338.2,795338.2,16738,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847133,2307555.00
08/04/2017 07:45,2,0.176,ACTIVE,210.57,334.24,59.981,1501847104,"274151322000054","219011344069620",26.62,15.80,0,329.73,337.84,4.8,2.7,0.018,1012648.5,1012648.5,16591,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847134,2307556.00
08/04/2017 07:45,2,0.270,ACTIVE,211.93,335.14,60.002,1501847104,"201051344000867","219011344069620",27.93,15.30,0,327.62,339.65,7.6,5.4,0.027,789056.0,789056.0,16736,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847135,2307557.00
08/04/2017 07:45,2,0.297,ACTIVE,211.25,335.74,59.986,1501847104,"201051344001093","219011344069620",28.07,15.30,0,327.62,339.65,8.5,6.3,0.027,792970.5,792970.5,16738,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847136,2307558.00
08/04/2017 07:45,2,0.221,ACTIVE,211.48,335.44,59.986,1501847104,"201051344000900","219011344069620",28.23,14.70,0,327.62,338.74,6.3,4.2,0.027,810942.9,810942.9,16740,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847137,2307559.00
08/04/2017 07:45,2,0.285,ACTIVE,211.70,335.74,59.991,1501847104,"201051344000648","219011344069620",27.35,14.00,0,328.52,339.65,8.0,5.7,0.031,797731.8,797731.8,16712,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847138,2307560.00
08/04/2017 07:45,2,0.270,ACTIVE,211.70,335.74,59.991,1501847104,"201051344000569","219011344069620",28.67,14.70,0,327.62,339.04,7.9,5.7,0.031,812661.8,812661.8,16685,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847139,2307561.00
08/04/2017 07:45,2,0.279,ACTIVE,211.70,334.84,59.986,1501847104,"201051344000983","219011344069620",27.93,14.70,0,327.02,339.34,7.9,5.7,0.027,803446.6,803446.6,16716,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847140,2307562.00
08/04/2017 07:45,2,0.264,ACTIVE,211.70,334.54,59.996,1501847104,"201051344001158","219011344069620",27.77,14.00,0,327.32,339.04,7.5,5.3,0.031,787616.7,787616.7,16714,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847140,2307563.00
08/04/2017 07:45,2,0.277,ACTIVE,211.93,335.74,60.012,1501847104,"201051344000576","219011344069620",28.03,14.30,0,328.52,340.55,7.9,5.7,0.027,802149.5,802149.5,16726,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847141,2307564.00
08/04/2017 07:45,2,0.191,ALERT,210.57,334.84,59.986,1501847104,"274151322000087","219011344069620",26.14,17.00,0,293.06,351.97,5.1,3.0,0.009,987625.4,987625.4,16830,0,0,0,L,1151911521,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501847143,2307565.00
08/04/2017 08:00,2,0.270,ACTIVE,212.16,336.64,60.012,1501848003,"201051344000645","219011344069620",27.59,15.30,0,330.63,341.15,7.5,5.4,0.031,801075.3,801075.3,16701,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848004,2307566.00
08/04/2017 08:00,2,0.188,ACTIVE,210.57,334.24,60.002,1501848003,"274151322000085","219011344069620",26.88,16.00,0,331.53,338.44,5.1,3.0,0.022,1007564.6,1007564.6,16603,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848005,2307567.00
08/04/2017 08:00,2,0.287,ACTIVE,212.16,338.14,60.034,1501848003,"201051344000633","219011344069620",27.91,14.70,0,329.73,342.65,8.2,6.0,0.035,788138.4,788138.4,16752,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848006,2307568.00
08/04/2017 08:00,2,0.295,ACTIVE,211.70,336.04,60.018,1501848003,"201051344000469","219011344069620",28.13,14.00,0,328.52,340.55,8.4,6.2,0.035,791959.0,791959.0,16718,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848007,2307569.00
08/04/2017 08:00,2,0.281,ACTIVE,210.80,335.44,60.012,1501848003,"201051344000646","219011344069620",28.31,14.30,0,328.82,340.25,8.1,5.9,0.031,786453.1,786453.1,16705,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848008,2307570.00
08/04/2017 08:00,2,0.219,ACTIVE,210.12,333.33,60.012,1501848003,"274151322000052","219011344069620",27.02,16.00,0,330.33,338.44,6.0,3.9,0.035,1049224.2,1049224.2,16602,0,0,0,L,1151911521,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848009,2307571.00
08/04/2017 08:00,2,0.295,ACTIVE,211.25,336.04,60.018,1501848003,"201051344000585","219011344069620",28.41,15.00,0,329.73,340.55,8.5,6.3,0.031,800220.8,800220.8,16705,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848009,2307572.00
08/04/2017 08:00,2,0.281,ACTIVE,211.03,334.24,60.023,1501848003,"201051344001230","219011344069620",27.83,14.70,0,327.92,339.04,8.0,5.8,0.027,790938.0,790938.0,16745,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848010,2307573.00
08/04/2017 08:00,2,0.283,ACTIVE,211.70,335.44,60.007,1501848003,"201051344000582","219011344069620",27.77,14.30,0,330.03,340.85,8.0,5.8,0.027,779975.3,779975.3,16695,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848011,2307574.00
08/04/2017 08:00,2,0.301,ACTIVE,210.80,334.24,60.007,1501848003,"201051344000955","219011344069620",28.51,14.70,0,328.82,340.55,8.7,6.5,0.027,800047.2,800047.2,16719,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848012,2307575.00
08/04/2017 08:00,2,0.121,ACTIVE,210.57,334.54,60.002,1501848003,"274151322000094","219011344069620",30.18,15.30,0,331.83,338.14,3.7,1.6,0.013,866599.3,866599.3,16985,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848013,2307576.00
08/04/2017 08:00,2,0.312,ACTIVE,211.48,335.14,60.012,1501848003,"201051344000579","219011344069620",28.53,15.00,0,330.03,340.25,9.0,6.8,0.031,810225.5,810225.5,16712,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848014,2307577.00
08/04/2017 08:00,2,0.299,ACTIVE,210.80,334.24,59.965,1501848003,"201051344000890","219011344069620",28.33,15.00,0,329.73,339.95,8.6,6.4,0.031,794107.3,794107.3,16717,0,0,0,L,1122011218,0,121.33,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848015,2307578.00
08/04/2017 08:00,2,0.291,ACTIVE,211.25,334.84,60.007,1501848003,"201051344000438","219011344069620",28.73,14.70,0,330.63,339.65,8.5,6.3,0.031,796448.1,796448.1,16699,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848016,2307579.00
08/04/2017 08:00,2,0.330,ACTIVE,211.25,334.84,60.034,1501848003,"201051344000417","219011344069620",18.03,14.70,0,325.82,344.15,6.0,3.9,0.013,712325.8,712325.8,16742,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848017,2307580.00
08/04/2017 08:00,2,0.197,ACTIVE,210.35,335.14,59.991,1501848003,"274151322000083","219011344069620",26.76,16.00,0,330.63,338.74,5.3,3.2,0.022,1038628.6,1038628.6,16615,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848018,2307581.00
08/04/2017 08:00,2,0.203,ACTIVE,210.80,334.84,59.991,1501848003,"274151322000076","219011344069620",27.71,16.00,0,332.73,339.04,5.7,3.6,0.027,1108785.2,1108785.2,16608,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848019,2307582.00
08/04/2017 08:00,2,0.279,ACTIVE,211.70,335.44,59.996,1501848003,"201051344000868","219011344069620",28.37,15.00,0,329.73,339.95,8.1,5.9,0.027,790309.5,790309.5,16729,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848020,2307583.00
08/04/2017 08:00,2,0.193,ACTIVE,210.57,334.24,59.986,1501848003,"274151322000095","219011344069620",26.72,15.80,0,330.93,338.14,5.3,3.2,0.022,1098105.5,1098105.5,16626,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848021,2307584.00
08/04/2017 08:00,2,0.264,ACTIVE,211.48,336.64,59.991,1501848003,"201051344000988","219011344069620",18.09,14.70,0,327.92,341.75,4.9,2.8,0.022,684949.3,684949.3,16704,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848022,2307585.00
08/04/2017 08:00,2,0.283,ACTIVE,211.03,333.93,59.996,1501848003,"201051344001025","219011344069620",27.85,14.30,0,329.13,340.25,8.0,5.8,0.035,797240.3,797240.3,16704,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848023,2307586.00
08/04/2017 08:00,2,0.277,ACTIVE,211.48,335.14,59.986,1501848003,"201051344000458","219011344069620",28.45,15.50,0,330.03,340.25,8.0,5.8,0.031,801500.5,801500.5,16699,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848024,2307587.00
08/04/2017 08:00,2,0.281,ACTIVE,212.16,336.64,59.991,1501848003,"201051344000853","219011344069620",27.77,14.70,0,331.53,341.75,8.0,5.7,0.031,802798.5,802798.5,16721,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848024,2307588.00
08/04/2017 08:00,2,0.262,ACTIVE,211.48,335.74,59.981,1501848003,"201051344000685","219011344069620",28.57,14.70,0,329.73,341.45,7.6,5.4,0.031,796286.4,796286.4,16736,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848025,2307589.00
08/04/2017 08:00,2,0.271,ACTIVE,211.25,335.44,59.991,1501848003,"201051344000917","219011344069620",28.19,15.50,0,328.82,341.15,7.8,5.6,0.031,792980.6,792980.6,16732,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848026,2307590.00
08/04/2017 08:00,2,0.264,ACTIVE,211.48,335.74,60.028,1501848003,"201051344001145","219011344069620",28.37,14.70,0,330.93,341.45,7.6,5.4,0.031,800992.0,800992.0,16718,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848027,2307591.00
08/04/2017 08:00,2,0.293,ACTIVE,211.25,335.44,59.996,1501848003,"201051344000651","219011344069620",27.45,14.00,0,330.93,339.95,8.2,6.0,0.027,789910.3,789910.3,16711,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848028,2307592.00
08/04/2017 08:00,2,0.178,ACTIVE,210.12,333.93,59.991,1501848003,"274151322000088","219011344069620",26.06,16.00,0,330.63,337.84,4.7,2.6,0.018,996573.1,996573.1,16607,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848029,2307593.00
08/04/2017 08:00,2,0.139,ACTIVE,211.03,335.44,59.991,1501848003,"274151322000068","219011344069620",30.43,16.00,0,332.43,338.74,4.3,2.2,0.013,867391.9,867391.9,16996,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848030,2307594.00
08/04/2017 08:00,2,0.281,ACTIVE,211.03,334.24,59.991,1501848003,"201051344001135","219011344069620",28.65,14.70,0,329.43,339.65,8.2,6.0,0.027,785461.7,785461.7,16682,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848031,2307595.00
08/04/2017 08:00,2,0.283,ACTIVE,211.48,335.74,59.991,1501848003,"201051344000594","219011344069620",28.47,15.00,0,328.52,340.85,8.2,6.0,0.027,804873.3,804873.3,16707,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848032,2307596.00
08/04/2017 08:00,2,0.279,ACTIVE,211.48,334.54,59.991,1501848003,"201051344001203","219011344069620",28.23,15.00,0,330.03,341.45,8.0,5.8,0.031,795339.6,795339.6,16739,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848033,2307597.00
08/04/2017 08:00,2,0.188,ACTIVE,210.35,334.24,59.986,1501848003,"274151322000054","219011344069620",26.46,16.30,0,330.93,338.14,5.0,2.9,0.027,1012649.2,1012649.2,16592,0,0,0,L,1151911521,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848034,2307598.00
08/04/2017 08:00,2,0.273,ACTIVE,211.93,335.44,59.986,1501848003,"201051344000867","219011344069620",28.27,15.50,0,328.82,340.55,7.9,5.7,0.031,789057.4,789057.4,16737,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848035,2307599.00
08/04/2017 08:00,2,0.307,ACTIVE,211.25,334.84,59.991,1501848003,"201051344001093","219011344069620",28.09,15.30,0,328.82,339.95,8.8,6.5,0.031,792972.1,792972.1,16739,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848035,2307600.00
08/04/2017 08:00,2,0.238,ACTIVE,211.70,336.04,60.023,1501848003,"201051344000900","219011344069620",27.27,14.70,0,329.73,340.25,6.6,4.4,0.031,810944.0,810944.0,16741,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848036,2307601.00
08/04/2017 08:00,2,0.293,ACTIVE,211.70,336.04,59.975,1501848003,"201051344000648","219011344069620",27.63,14.30,0,330.63,339.95,8.2,6.0,0.035,797733.2,797733.2,16713,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848037,2307602.00
08/04/2017 08:00,2,0.283,ACTIVE,211.70,335.74,59.991,1501848003,"201051344000569","219011344069620",28.43,15.00,0,330.33,339.95,8.2,6.0,0.031,812663.2,812663.2,16686,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848038,2307603.00
08/04/2017 08:00,2,0.285,ACTIVE,211.70,335.44,59.996,1501848003,"201051344000983","219011344069620",28.67,15.00,0,328.52,340.25,8.3,6.1,0.031,803448.1,803448.1,16717,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848039,2307604.00
08/04/2017 08:00,2,0.271,ACTIVE,211.48,335.44,59.986,1501848003,"201051344001158","219011344069620",28.05,14.30,0,328.82,340.55,7.7,5.5,0.031,787618.1,787618.1,16715,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848040,2307605.00
08/04/2017 08:00,2,0.281,ACTIVE,211.93,336.94,59.970,1501848003,"201051344000576","219011344069620",28.35,14.70,0,329.73,341.45,8.1,5.9,0.027,802151.0,802151.0,16727,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848041,2307606.00
08/04/2017 08:00,2,0.205,ACTIVE,210.57,335.14,59.991,1501848003,"274151322000087","219011344069620",26.14,18.00,0,330.63,339.04,5.4,3.3,0.013,987626.2,987626.2,16832,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848042,2307607.00
08/04/2017 08:15,2,0.299,ACTIVE,211.93,336.34,59.965,1501848904,"201051344000645","219011344069620",27.75,15.50,0,331.53,341.75,8.4,6.2,0.035,801076.7,801076.7,16702,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848905,2307608.00
08/04/2017 08:15,2,0.215,ACTIVE,210.35,333.93,59.959,1501848904,"274151322000085","219011344069620",26.68,16.30,0,330.93,337.54,5.8,3.7,0.027,1007565.4,1007565.4,16604,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848906,2307609.00
08/04/2017 08:15,2,0.311,ACTIVE,212.16,337.54,59.954,1501848904,"201051344000633","219011344069620",28.17,15.00,0,330.63,343.55,8.9,6.7,0.040,788140.0,788140.0,16753,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848907,2307610.00
08/04/2017 08:15,2,0.322,ACTIVE,211.70,336.04,59.959,1501848904,"201051344000469","219011344069620",28.21,14.30,0,329.13,342.35,9.2,7.0,0.044,791960.6,791960.6,16719,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848908,2307611.00
08/04/2017 08:15,2,0.312,ACTIVE,210.12,335.14,59.965,1501848904,"201051344000646","219011344069620",28.25,15.00,0,329.43,339.34,9.0,6.7,0.040,786454.6,786454.6,16706,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848908,2307612.00
08/04/2017 08:15,2,0.242,ACTIVE,209.90,332.73,59.922,1501848904,"274151322000052","219011344069620",27.43,16.30,0,330.03,338.44,6.8,4.6,0.013,1049225.2,1049225.2,16603,0,0,0,L,1151911521,0,119.97,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848909,2307613.00
08/04/2017 08:15,2,0.320,ACTIVE,210.57,334.54,59.949,1501848904,"201051344000585","219011344069620",28.59,15.30,0,329.13,340.55,9.3,7.0,0.031,800222.4,800222.4,16706,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848910,2307614.00
08/04/2017 08:15,2,0.305,ACTIVE,210.35,333.63,59.959,1501848904,"201051344001230","219011344069620",27.99,15.00,0,327.92,339.34,8.7,6.5,0.031,790939.5,790939.5,16746,0,0,0,L,1122011218,0,121.33,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848911,2307615.00
08/04/2017 08:15,2,0.316,ACTIVE,211.03,335.14,59.965,1501848904,"201051344000582","219011344069620",27.57,14.70,0,330.03,339.95,8.8,6.6,0.035,779976.8,779976.8,16696,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848912,2307616.00
08/04/2017 08:15,2,0.328,ACTIVE,210.35,333.63,59.928,1501848904,"201051344000955","219011344069620",28.31,15.00,0,328.22,339.65,9.5,7.2,0.040,800048.8,800048.8,16720,0,0,0,L,1122011218,0,120.65,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848913,2307617.00
08/04/2017 08:15,2,0.141,ACTIVE,210.35,334.84,59.991,1501848904,"274151322000094","219011344069620",30.71,15.50,0,331.23,337.24,4.4,2.3,0.022,866599.8,866599.8,16986,0,0,0,L,1151911521,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848914,2307618.00
08/04/2017 08:15,2,0.336,ACTIVE,211.70,335.44,59.959,1501848904,"201051344000579","219011344069620",28.77,15.30,0,330.93,340.55,9.8,7.6,0.035,810227.2,810227.2,16713,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848915,2307619.00
08/04/2017 08:15,2,0.328,ACTIVE,210.57,334.84,59.970,1501848904,"201051344000890","219011344069620",28.45,15.30,0,327.62,339.95,9.5,7.2,0.040,794109.0,794109.0,16718,0,0,0,L,1122011218,0,121.33,119.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848916,2307620.00
08/04/2017 08:15,2,0.314,ACTIVE,210.80,335.14,59.965,1501848904,"201051344000438","219011344069620",28.88,14.70,0,329.73,340.25,9.2,7.0,0.035,796449.7,796449.7,16700,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848916,2307621.00
08/04/2017 08:15,2,0.367,ACTIVE,210.57,334.54,59.959,1501848904,"201051344000417","219011344069620",17.97,15.00,0,329.13,339.95,6.7,4.5,0.022,712326.8,712326.8,16743,0,0,0,L,1122011218,0,120.88,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848918,2307622.00
08/04/2017 08:15,2,0.225,ACTIVE,210.12,334.24,59.986,1501848904,"274151322000083","219011344069620",26.92,16.70,0,330.33,337.84,6.2,4.0,0.031,1038629.4,1038629.4,16616,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848919,2307623.00
08/04/2017 08:15,2,0.232,ACTIVE,210.80,336.04,59.949,1501848904,"274151322000076","219011344069620",27.69,16.30,0,331.53,338.14,6.5,4.4,0.027,1108786.2,1108786.2,16609,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848919,2307624.00
08/04/2017 08:15,2,0.309,ACTIVE,211.48,335.44,59.996,1501848904,"201051344000868","219011344069620",28.45,15.00,0,329.43,341.15,8.9,6.7,0.035,790311.0,790311.0,16730,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848920,2307625.00
08/04/2017 08:15,2,0.227,ACTIVE,210.12,333.33,59.949,1501848904,"274151322000095","219011344069620",26.50,16.00,0,330.33,337.24,6.1,4.0,0.022,1098106.3,1098106.3,16627,0,0,0,L,1151911521,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848921,2307626.00
08/04/2017 08:15,2,0.299,ACTIVE,211.48,336.34,59.949,1501848904,"201051344000988","219011344069620",18.17,14.70,0,328.22,341.75,5.5,3.4,0.018,684950.1,684950.1,16705,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848922,2307627.00
08/04/2017 08:15,2,0.314,ACTIVE,210.35,333.33,59.986,1501848904,"201051344001025","219011344069620",27.67,14.70,0,329.13,339.95,8.8,6.6,0.035,797241.9,797241.9,16705,0,0,0,L,1122011218,0,120.65,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848923,2307628.00
08/04/2017 08:15,2,0.307,ACTIVE,211.48,334.84,59.954,1501848904,"201051344000458","219011344069620",28.49,15.80,0,329.43,340.85,8.9,6.6,0.040,801502.0,801502.0,16700,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848924,2307629.00
08/04/2017 08:15,2,0.305,ACTIVE,212.16,337.24,59.954,1501848904,"201051344000853","219011344069620",28.51,15.00,0,331.53,342.05,8.8,6.6,0.040,802800.0,802800.0,16722,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848925,2307630.00
08/04/2017 08:15,2,0.297,ACTIVE,210.80,335.74,59.949,1501848904,"201051344000685","219011344069620",27.63,15.00,0,329.13,340.85,8.3,6.1,0.035,796287.8,796287.8,16737,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848926,2307631.00
08/04/2017 08:15,2,0.299,ACTIVE,210.57,334.54,59.949,1501848904,"201051344000917","219011344069620",28.31,15.80,0,328.52,341.15,8.6,6.4,0.040,792982.0,792982.0,16733,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848927,2307632.00
08/04/2017 08:15,2,0.297,ACTIVE,210.80,335.14,59.949,1501848904,"201051344001145","219011344069620",27.83,14.70,0,330.33,340.85,8.4,6.2,0.035,800993.4,800993.4,16719,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848927,2307633.00
08/04/2017 08:15,2,0.318,ACTIVE,210.57,334.84,59.970,1501848904,"201051344000651","219011344069620",27.81,14.30,0,330.33,339.65,9.0,6.7,0.040,789911.9,789911.9,16712,0,0,0,L,1122011218,0,121.55,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848928,2307634.00
08/04/2017 08:15,2,0.205,ACTIVE,209.90,333.93,59.949,1501848904,"274151322000088","219011344069620",26.44,16.30,0,329.73,337.54,5.5,3.4,0.022,996573.8,996573.8,16608,0,0,0,L,1151911521,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848929,2307635.00
08/04/2017 08:15,2,0.158,ACTIVE,210.80,343.25,59.954,1501848904,"274151322000068","219011344069620",31.61,16.70,0,331.83,345.36,5.0,2.9,0.027,867392.5,867392.5,16997,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848930,2307636.00
08/04/2017 08:15,2,0.312,ACTIVE,210.35,333.03,59.944,1501848904,"201051344001135","219011344069620",28.65,14.70,0,329.13,339.34,9.1,6.9,0.035,785463.3,785463.3,16683,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848931,2307637.00
08/04/2017 08:15,2,0.307,ACTIVE,211.25,335.14,59.959,1501848904,"201051344000594","219011344069620",28.98,15.30,0,328.82,340.55,9.0,6.8,0.040,804874.8,804874.8,16708,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848932,2307638.00
08/04/2017 08:15,2,0.312,ACTIVE,210.57,334.24,59.959,1501848904,"201051344001203","219011344069620",27.39,15.00,0,330.03,342.65,8.7,6.5,0.044,795341.1,795341.1,16740,0,0,0,L,1122011218,0,121.55,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848933,2307639.00
08/04/2017 08:15,2,0.217,ACTIVE,209.90,333.03,59.944,1501848904,"274151322000054","219011344069620",26.58,16.70,0,330.03,337.54,5.8,3.7,0.022,1012650.0,1012650.0,16593,0,0,0,L,1151911521,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848934,2307640.00
08/04/2017 08:15,2,0.311,ACTIVE,211.70,335.14,59.949,1501848904,"201051344000867","219011344069620",28.01,16.00,0,329.13,341.15,8.8,6.6,0.040,789058.9,789058.9,16738,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848935,2307641.00
08/04/2017 08:15,2,0.332,ACTIVE,210.57,334.24,59.922,1501848904,"201051344001093","219011344069620",28.69,15.50,0,329.43,340.25,9.7,7.4,0.031,792973.8,792973.8,16740,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848936,2307642.00
08/04/2017 08:15,2,0.271,ACTIVE,211.25,335.74,59.944,1501848904,"201051344000900","219011344069620",27.23,15.00,0,329.73,340.55,7.5,5.3,0.040,810945.2,810945.2,16742,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848937,2307643.00
08/04/2017 08:15,2,0.309,ACTIVE,211.48,335.44,59.954,1501848904,"201051344000648","219011344069620",28.73,14.70,0,330.63,341.45,9.0,6.8,0.035,797734.8,797734.8,16714,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848938,2307644.00
08/04/2017 08:15,2,0.309,ACTIVE,211.48,335.14,59.917,1501848904,"201051344000569","219011344069620",28.69,15.30,0,330.03,340.55,9.0,6.8,0.040,812664.8,812664.8,16687,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848939,2307645.00
08/04/2017 08:15,2,0.312,ACTIVE,211.48,335.44,59.949,1501848904,"201051344000983","219011344069620",28.75,15.30,0,330.03,340.85,9.1,6.9,0.035,803449.7,803449.7,16718,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848940,2307646.00
08/04/2017 08:15,2,0.301,ACTIVE,211.48,335.44,59.991,1501848904,"201051344001158","219011344069620",28.01,14.70,0,330.33,340.55,8.5,6.3,0.044,787619.5,787619.5,16716,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848941,2307647.00
08/04/2017 08:15,2,0.305,ACTIVE,211.93,336.64,59.954,1501848904,"201051344000576","219011344069620",28.77,15.00,0,330.63,341.75,8.9,6.7,0.040,802152.5,802152.5,16728,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848942,2307648.00
08/04/2017 08:15,2,0.232,ACTIVE,210.35,332.73,59.938,1501848904,"274151322000087","219011344069620",26.40,18.30,0,330.33,337.84,6.2,4.0,0.009,987627.1,987627.1,16833,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501848943,2307649.00
08/04/2017 08:30,2,0.443,ACTIVE,212.16,337.24,59.959,1501849804,"201051344000645","219011344069620",28.35,15.80,0,330.93,342.65,12.7,10.3,0.075,801078.8,801078.8,16703,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849805,2307650.00
08/04/2017 08:30,2,0.346,ACTIVE,210.57,334.84,59.991,1501849804,"274151322000085","219011344069620",27.10,16.70,0,330.93,339.04,9.5,7.3,0.053,1007566.8,1007566.8,16605,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849806,2307651.00
08/04/2017 08:30,2,0.459,ACTIVE,212.16,338.44,59.959,1501849804,"201051344000633","219011344069620",28.69,15.30,0,330.63,343.85,13.4,11.0,0.080,788142.1,788142.1,16754,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849806,2307652.00
08/04/2017 08:30,2,0.461,ACTIVE,211.70,336.94,59.996,1501849804,"201051344000469","219011344069620",28.90,14.30,0,328.82,342.35,13.5,11.1,0.084,791962.8,791962.8,16720,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849807,2307653.00
08/04/2017 08:30,2,0.449,ACTIVE,210.57,335.44,59.959,1501849804,"201051344000646","219011344069620",29.20,15.00,0,326.72,341.75,13.3,10.9,0.066,786456.8,786456.8,16707,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849808,2307654.00
08/04/2017 08:30,2,0.381,ACTIVE,210.12,333.63,59.986,1501849804,"274151322000052","219011344069620",27.73,16.70,0,330.33,339.95,10.7,8.4,0.044,1049226.9,1049226.9,16604,0,0,0,L,1151911521,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849809,2307655.00
08/04/2017 08:30,2,0.461,ACTIVE,211.25,336.64,59.965,1501849804,"201051344000585","219011344069620",29.04,15.30,0,328.22,342.35,13.6,11.2,0.080,800224.7,800224.7,16707,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849810,2307656.00
08/04/2017 08:30,2,0.438,ACTIVE,210.80,335.14,59.970,1501849804,"201051344001230","219011344069620",28.88,15.30,0,327.32,341.45,12.8,10.5,0.075,790941.6,790941.6,16747,0,0,0,L,1122011218,0,121.33,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849811,2307657.00
08/04/2017 08:30,2,0.459,ACTIVE,211.48,336.34,59.991,1501849804,"201051344000582","219011344069620",28.11,15.00,0,328.82,342.05,13.1,10.7,0.075,779979.0,779979.0,16697,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849812,2307658.00
08/04/2017 08:30,2,0.480,ACTIVE,210.57,335.44,59.975,1501849804,"201051344000955","219011344069620",28.25,15.30,0,327.32,341.75,13.8,11.4,0.080,800051.2,800051.2,16721,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849813,2307659.00
