ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 08:30,2,0.207,ACTIVE,210.57,417.79,59.965,1501849804,"274151322000094","219011344069620",39.44,16.70,0,331.83,419.90,8.3,6.1,0.044,866600.9,866600.9,16987,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849814,2307660.00
08/04/2017 08:30,2,0.490,ACTIVE,211.70,336.34,59.965,1501849804,"201051344000579","219011344069620",28.45,15.50,0,330.93,342.05,14.2,11.7,0.075,810229.6,810229.6,16714,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849815,2307661.00
08/04/2017 08:30,2,0.473,ACTIVE,210.80,335.44,59.970,1501849804,"201051344000890","219011344069620",28.73,15.30,0,328.52,342.05,13.8,11.4,0.075,794111.3,794111.3,16719,0,0,0,L,1122011218,0,121.33,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849815,2307662.00
08/04/2017 08:30,2,0.461,ACTIVE,211.03,335.44,59.959,1501849804,"201051344000438","219011344069620",28.80,15.00,0,329.13,342.05,13.5,11.1,0.075,796452.0,796452.0,16701,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849816,2307663.00
08/04/2017 08:30,2,0.482,ACTIVE,211.03,334.84,59.970,1501849804,"201051344000417","219011344069620",18.53,15.00,0,327.92,339.65,9.1,6.8,0.044,712328.3,712328.3,16744,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849817,2307664.00
08/04/2017 08:30,2,0.355,ACTIVE,210.35,336.94,59.965,1501849804,"274151322000083","219011344069620",27.85,17.00,0,330.63,339.65,10.0,7.7,0.057,1038630.9,1038630.9,16617,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849818,2307665.00
08/04/2017 08:30,2,0.377,ACTIVE,211.03,336.64,59.970,1501849804,"274151322000076","219011344069620",27.79,16.70,0,331.23,340.25,10.7,8.4,0.066,1108787.8,1108787.8,16610,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849819,2307666.00
08/04/2017 08:30,2,0.453,ACTIVE,211.70,337.24,59.975,1501849804,"201051344000868","219011344069620",28.73,15.30,0,329.73,342.05,13.2,10.8,0.080,790313.2,790313.2,16731,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849820,2307667.00
08/04/2017 08:30,2,0.361,ACTIVE,210.35,334.54,59.965,1501849804,"274151322000095","219011344069620",27.67,16.30,0,330.63,339.04,10.1,7.9,0.057,1098107.8,1098107.8,16628,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849821,2307668.00
08/04/2017 08:30,2,0.414,ACTIVE,211.70,337.24,59.970,1501849804,"201051344000988","219011344069620",19.08,15.00,0,328.22,341.75,8.0,5.8,0.057,684951.2,684951.2,16706,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849822,2307669.00
08/04/2017 08:30,2,0.461,ACTIVE,210.80,335.14,59.981,1501849804,"201051344001025","219011344069620",28.25,15.00,0,328.22,342.05,13.2,10.8,0.080,797244.1,797244.1,16706,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849823,2307670.00
08/04/2017 08:30,2,0.455,ACTIVE,211.70,336.64,59.970,1501849804,"201051344000458","219011344069620",28.35,16.00,0,329.73,342.05,13.1,10.7,0.080,801504.2,801504.2,16701,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849823,2307671.00
08/04/2017 08:30,2,0.438,ACTIVE,212.38,338.44,59.970,1501849804,"201051344000853","219011344069620",29.26,15.00,0,331.83,344.15,13.0,10.6,0.080,802802.2,802802.2,16723,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849824,2307672.00
08/04/2017 08:30,2,0.443,ACTIVE,211.25,336.94,59.965,1501849804,"201051344000685","219011344069620",28.31,15.30,0,328.22,342.35,12.7,10.4,0.080,796289.9,796289.9,16738,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849825,2307673.00
08/04/2017 08:30,2,0.453,ACTIVE,211.03,336.04,59.986,1501849804,"201051344000917","219011344069620",27.39,16.00,0,327.02,342.05,12.6,10.3,0.066,792984.1,792984.1,16734,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849826,2307674.00
08/04/2017 08:30,2,0.441,ACTIVE,211.25,336.34,59.975,1501849804,"201051344001145","219011344069620",28.61,14.70,0,329.13,342.35,12.8,10.4,0.071,800995.5,800995.5,16720,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849827,2307675.00
08/04/2017 08:30,2,0.467,ACTIVE,211.03,336.34,59.954,1501849804,"201051344000651","219011344069620",28.19,14.70,0,328.82,342.05,13.3,11.0,0.075,789914.1,789914.1,16713,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849828,2307676.00
08/04/2017 08:30,2,0.332,ACTIVE,210.12,335.74,59.965,1501849804,"274151322000088","219011344069620",27.37,16.30,0,330.33,339.04,9.2,7.0,0.040,996575.1,996575.1,16609,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849829,2307677.00
08/04/2017 08:30,2,0.246,ACTIVE,211.03,396.45,59.970,1501849804,"274151322000068","219011344069620",37.31,17.50,0,332.73,412.68,9.3,7.0,0.053,867393.8,867393.8,16998,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849830,2307678.00
08/04/2017 08:30,2,0.453,ACTIVE,210.80,334.54,59.975,1501849804,"201051344001135","219011344069620",28.98,15.00,0,328.22,341.45,13.4,11.0,0.075,785465.5,785465.5,16684,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849831,2307679.00
08/04/2017 08:30,2,0.451,ACTIVE,211.25,336.64,59.970,1501849804,"201051344000594","219011344069620",29.16,15.50,0,328.82,342.05,13.3,10.9,0.071,804877.0,804877.0,16709,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849832,2307680.00
08/04/2017 08:30,2,0.461,ACTIVE,211.25,335.44,59.975,1501849804,"201051344001203","219011344069620",27.89,15.30,0,329.13,342.65,13.1,10.7,0.080,795343.3,795343.3,16741,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849833,2307681.00
08/04/2017 08:30,2,0.346,ACTIVE,210.12,335.74,59.928,1501849804,"274151322000054","219011344069620",27.08,17.00,0,330.33,339.34,9.5,7.2,0.044,1012651.4,1012651.4,16594,0,0,0,L,1151911521,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849834,2307682.00
08/04/2017 08:30,2,0.453,ACTIVE,211.70,336.04,59.949,1501849804,"201051344000867","219011344069620",28.39,16.00,0,329.73,342.05,13.0,10.7,0.075,789061.1,789061.1,16739,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849835,2307683.00
08/04/2017 08:30,2,0.473,ACTIVE,211.03,336.04,59.981,1501849804,"201051344001093","219011344069620",28.49,15.50,0,327.92,342.05,13.7,11.3,0.066,792976.2,792976.2,16741,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849835,2307684.00
08/04/2017 08:30,2,0.406,ACTIVE,211.48,337.24,59.975,1501849804,"201051344000900","219011344069620",28.63,15.30,0,329.13,342.05,11.8,9.4,0.080,810947.1,810947.1,16743,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849836,2307685.00
08/04/2017 08:30,2,0.465,ACTIVE,211.70,336.64,59.944,1501849804,"201051344000648","219011344069620",28.05,14.70,0,330.33,342.65,13.2,10.9,0.080,797737.0,797737.0,16715,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849837,2307686.00
08/04/2017 08:30,2,0.461,ACTIVE,211.70,336.64,59.938,1501849804,"201051344000569","219011344069620",27.73,15.30,0,329.73,341.75,13.0,10.6,0.075,812667.0,812667.0,16688,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849838,2307687.00
08/04/2017 08:30,2,0.463,ACTIVE,211.70,336.34,59.970,1501849804,"201051344000983","219011344069620",28.31,15.30,0,328.82,342.05,13.3,10.9,0.075,803452.0,803452.0,16719,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849839,2307688.00
08/04/2017 08:30,2,0.447,ACTIVE,211.70,336.64,59.981,1501849804,"201051344001158","219011344069620",28.13,14.70,0,328.52,342.35,12.8,10.4,0.080,787621.6,787621.6,16717,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849840,2307689.00
08/04/2017 08:30,2,0.457,ACTIVE,211.93,337.54,60.023,1501849804,"201051344000576","219011344069620",28.19,15.30,0,330.03,343.25,13.1,10.7,0.071,802154.7,802154.7,16729,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849841,2307690.00
08/04/2017 08:30,2,0.354,ACTIVE,210.35,336.64,59.975,1501849804,"274151322000087","219011344069620",27.87,19.00,0,330.33,339.95,9.9,7.7,0.044,987628.6,987628.6,16834,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501849842,2307691.00
08/04/2017 08:45,2,0.725,ACTIVE,212.16,339.95,59.933,1501850704,"201051344000645","219011344069620",29.20,16.00,0,330.63,348.66,21.5,18.8,0.155,801082.2,801082.2,16704,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850705,2307692.00
08/04/2017 08:45,2,0.596,ACTIVE,210.12,335.14,59.996,1501850704,"274151322000085","219011344069620",28.45,17.00,0,330.63,343.25,17.2,14.7,0.106,1007569.3,1007569.3,16606,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850706,2307693.00
08/04/2017 08:45,2,0.736,ACTIVE,212.16,341.45,59.996,1501850704,"201051344000633","219011344069620",29.44,15.50,0,330.03,350.17,22.0,19.3,0.159,788145.7,788145.7,16755,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850706,2307694.00
08/04/2017 08:45,2,0.744,ACTIVE,211.93,339.34,59.986,1501850704,"201051344000469","219011344069620",29.46,14.70,0,329.43,348.36,22.2,19.5,0.164,791966.4,791966.4,16721,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850707,2307695.00
08/04/2017 08:45,2,0.738,ACTIVE,210.80,338.44,59.986,1501850704,"201051344000646","219011344069620",29.50,15.30,0,327.02,348.36,22.1,19.4,0.168,786460.3,786460.3,16708,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850708,2307696.00
08/04/2017 08:45,2,0.643,ACTIVE,209.90,336.34,59.965,1501850704,"274151322000052","219011344069620",28.47,17.00,0,330.03,344.15,18.6,16.0,0.115,1049229.7,1049229.7,16605,0,0,0,L,1151911521,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850709,2307697.00
08/04/2017 08:45,2,0.738,ACTIVE,211.48,339.95,59.938,1501850704,"201051344000585","219011344069620",30.00,15.50,0,328.82,348.36,22.5,19.8,0.159,800228.3,800228.3,16708,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850710,2307698.00
08/04/2017 08:45,2,0.723,ACTIVE,211.03,338.44,59.970,1501850704,"201051344001230","219011344069620",29.40,15.30,0,327.32,348.06,21.6,18.9,0.155,790945.0,790945.0,16748,0,0,0,L,1122011218,0,121.33,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850711,2307699.00
08/04/2017 08:45,2,0.723,ACTIVE,211.70,339.34,59.970,1501850704,"201051344000582","219011344069620",29.80,15.30,0,328.82,348.06,21.8,19.1,0.150,779982.5,779982.5,16698,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850712,2307700.00
08/04/2017 08:45,2,0.750,ACTIVE,210.80,338.14,59.970,1501850704,"201051344000955","219011344069620",29.82,15.50,0,327.62,348.06,22.7,20.0,0.164,800054.8,800054.8,16722,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850713,2307701.00
08/04/2017 08:45,2,0.381,ACTIVE,210.12,428.61,59.965,1501850704,"274151322000094","219011344069620",40.47,17.80,0,331.83,455.06,15.8,13.3,0.102,866602.7,866602.7,16988,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850714,2307702.00
08/04/2017 08:45,2,0.766,ACTIVE,211.93,339.65,60.007,1501850704,"201051344000579","219011344069620",29.76,15.80,0,329.73,348.66,23.1,20.3,0.164,810233.4,810233.4,16715,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850715,2307703.00
08/04/2017 08:45,2,0.764,ACTIVE,211.03,338.74,59.970,1501850704,"201051344000890","219011344069620",29.66,15.50,0,327.92,348.36,23.0,20.3,0.164,794115.0,794115.0,16720,0,0,0,L,1122011218,0,121.33,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850716,2307704.00
08/04/2017 08:45,2,0.736,ACTIVE,211.25,339.04,59.928,1501850704,"201051344000438","219011344069620",30.08,15.00,0,328.52,348.66,22.5,19.8,0.159,796455.6,796455.6,16702,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850717,2307705.00
08/04/2017 08:45,2,0.777,ACTIVE,211.25,337.54,59.981,1501850704,"201051344000417","219011344069620",19.00,15.30,0,328.52,343.55,15.0,12.6,0.106,712330.5,712330.5,16745,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850718,2307706.00
08/04/2017 08:45,2,0.613,ACTIVE,210.12,336.64,59.991,1501850704,"274151322000083","219011344069620",28.88,17.00,0,330.63,343.85,18.0,15.4,0.119,1038633.6,1038633.6,16618,0,0,0,L,1151911521,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850719,2307707.00
08/04/2017 08:45,2,0.652,ACTIVE,210.57,337.84,59.959,1501850704,"274151322000076","219011344069620",29.14,17.00,0,331.23,344.15,19.2,16.7,0.119,1108790.7,1108790.7,16611,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850719,2307708.00
08/04/2017 08:45,2,0.748,ACTIVE,211.48,339.34,60.007,1501850704,"201051344000868","219011344069620",29.36,15.50,0,329.43,348.06,22.3,19.6,0.159,790316.8,790316.8,16732,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850721,2307709.00
08/04/2017 08:45,2,0.625,ACTIVE,210.12,337.54,59.954,1501850704,"274151322000095","219011344069620",29.20,16.70,0,330.33,343.85,18.5,15.9,0.115,1098110.6,1098110.6,16629,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850722,2307710.00
08/04/2017 08:45,2,0.715,ACTIVE,211.70,338.44,59.954,1501850704,"201051344000988","219011344069620",19.46,15.00,0,328.82,345.66,14.1,11.7,0.102,684953.3,684953.3,16707,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850723,2307711.00
08/04/2017 08:45,2,0.750,ACTIVE,211.03,338.74,59.996,1501850704,"201051344001025","219011344069620",29.44,15.30,0,328.22,348.66,22.4,19.7,0.168,797247.6,797247.6,16707,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850724,2307712.00
08/04/2017 08:45,2,0.736,ACTIVE,211.48,338.74,59.970,1501850704,"201051344000458","219011344069620",29.08,16.00,0,329.73,347.76,21.8,19.1,0.164,801507.7,801507.7,16702,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850725,2307713.00
08/04/2017 08:45,2,0.730,ACTIVE,212.16,340.85,59.959,1501850704,"201051344000853","219011344069620",29.52,15.30,0,331.83,349.86,21.9,19.2,0.164,802805.7,802805.7,16724,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850726,2307714.00
08/04/2017 08:45,2,0.721,ACTIVE,211.25,339.65,59.970,1501850704,"201051344000685","219011344069620",29.54,15.30,0,328.52,348.66,21.6,18.9,0.168,796293.3,796293.3,16739,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850727,2307715.00
08/04/2017 08:45,2,0.717,ACTIVE,211.25,339.65,59.970,1501850704,"201051344000917","219011344069620",29.60,16.30,0,327.92,348.66,21.5,18.9,0.155,792987.5,792987.5,16735,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850728,2307716.00
08/04/2017 08:45,2,0.723,ACTIVE,211.25,339.34,59.970,1501850704,"201051344001145","219011344069620",29.58,15.00,0,329.43,348.66,21.7,19.0,0.159,800998.9,800998.9,16721,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850729,2307717.00
08/04/2017 08:45,2,0.748,ACTIVE,211.25,339.65,59.965,1501850704,"201051344000651","219011344069620",29.18,15.00,0,328.52,348.06,22.1,19.5,0.164,789917.7,789917.7,16714,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850730,2307718.00
08/04/2017 08:45,2,0.609,ACTIVE,209.67,337.84,59.959,1501850704,"274151322000088","219011344069620",27.79,17.00,0,330.03,343.25,17.2,14.6,0.110,996577.6,996577.6,16610,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850731,2307719.00
08/04/2017 08:45,2,0.432,ACTIVE,210.57,414.19,59.970,1501850704,"274151322000068","219011344069620",38.82,18.30,0,332.73,433.12,16.9,14.4,0.097,867396.3,867396.3,16999,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850731,2307720.00
08/04/2017 08:45,2,0.750,ACTIVE,210.80,338.14,59.965,1501850704,"201051344001135","219011344069620",29.44,15.50,0,327.62,348.66,22.4,19.7,0.155,785469.2,785469.2,16685,0,0,0,L,1122011218,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850732,2307721.00
08/04/2017 08:45,2,0.742,ACTIVE,211.25,339.04,60.018,1501850704,"201051344000594","219011344069620",29.76,15.80,0,328.82,348.96,22.4,19.7,0.159,804880.6,804880.6,16710,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850733,2307722.00
08/04/2017 08:45,2,0.740,ACTIVE,211.25,338.44,59.965,1501850704,"201051344001203","219011344069620",29.32,15.50,0,329.13,349.26,22.0,19.3,0.159,795346.8,795346.8,16742,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850734,2307723.00
08/04/2017 08:45,2,0.619,ACTIVE,209.90,335.14,59.959,1501850704,"274151322000054","219011344069620",27.91,17.30,0,330.33,343.55,17.4,14.9,0.110,1012654.0,1012654.0,16595,0,0,0,L,1151911521,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850735,2307724.00
08/04/2017 08:45,2,0.744,ACTIVE,211.70,338.74,59.965,1501850704,"201051344000867","219011344069620",29.24,16.30,0,329.43,348.66,22.1,19.4,0.155,789064.7,789064.7,16740,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850736,2307725.00
08/04/2017 08:45,2,0.756,ACTIVE,211.25,339.34,59.965,1501850704,"201051344001093","219011344069620",29.42,15.80,0,329.13,348.06,22.6,19.9,0.159,792979.9,792979.9,16742,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850737,2307726.00
08/04/2017 08:45,2,0.699,ACTIVE,211.48,339.65,59.933,1501850704,"201051344000900","219011344069620",29.16,15.50,0,329.13,348.66,20.7,18.1,0.159,810950.3,810950.3,16744,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850738,2307727.00
08/04/2017 08:45,2,0.738,ACTIVE,211.70,339.04,59.965,1501850704,"201051344000648","219011344069620",29.44,15.30,0,330.33,348.66,22.0,19.3,0.159,797740.6,797740.6,16716,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850739,2307728.00
08/04/2017 08:45,2,0.736,ACTIVE,211.70,339.34,59.970,1501850704,"201051344000569","219011344069620",29.74,15.50,0,329.73,348.96,22.2,19.5,0.164,812670.6,812670.6,16689,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850740,2307729.00
08/04/2017 08:45,2,0.729,ACTIVE,211.70,338.14,60.023,1501850704,"201051344000983","219011344069620",29.94,15.80,0,328.52,348.36,22.1,19.4,0.164,803455.5,803455.5,16720,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850741,2307730.00
08/04/2017 08:45,2,0.719,ACTIVE,211.70,339.34,59.970,1501850704,"201051344001158","219011344069620",29.72,15.00,0,328.52,348.36,21.7,19.0,0.164,787625.1,787625.1,16718,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850741,2307731.00
08/04/2017 08:45,2,0.729,ACTIVE,212.16,340.55,59.965,1501850704,"201051344000576","219011344069620",29.60,15.50,0,330.03,348.96,21.9,19.2,0.159,802158.3,802158.3,16730,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850742,2307732.00
08/04/2017 08:45,2,0.629,ACTIVE,210.12,339.95,59.959,1501850704,"274151322000087","219011344069620",27.93,19.50,0,329.43,343.55,17.8,15.2,0.093,987631.3,987631.3,16835,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501850743,2307733.00
08/04/2017 09:00,2,0.779,ACTIVE,212.16,340.85,59.986,1501851603,"201051344000645","219011344069620",29.14,16.30,0,330.33,350.77,23.1,20.3,0.168,801086.4,801086.4,16705,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851605,2307734.00
08/04/2017 09:00,2,0.639,ACTIVE,210.57,337.84,59.970,1501851603,"274151322000085","219011344069620",28.07,17.30,0,330.63,344.15,18.1,15.6,0.110,1007572.6,1007572.6,16607,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851605,2307735.00
08/04/2017 09:00,2,0.797,ACTIVE,212.38,342.35,59.981,1501851603,"201051344000633","219011344069620",29.26,15.80,0,329.13,353.17,23.7,20.9,0.181,788150.0,788150.0,16756,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851606,2307736.00
08/04/2017 09:00,2,0.797,ACTIVE,211.93,341.15,59.981,1501851603,"201051344000469","219011344069620",29.56,15.30,0,329.73,350.47,23.9,21.1,0.181,791970.8,791970.8,16722,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851607,2307737.00
08/04/2017 09:00,2,0.789,ACTIVE,211.03,339.65,59.991,1501851603,"201051344000646","219011344069620",29.66,15.50,0,327.32,349.56,23.8,21.0,0.181,786464.7,786464.7,16709,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851608,2307738.00
08/04/2017 09:00,2,0.674,ACTIVE,210.12,339.65,59.981,1501851603,"274151322000052","219011344069620",28.78,17.50,0,330.03,344.45,19.6,17.0,0.128,1049233.3,1049233.3,16606,0,0,0,L,1151911521,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851609,2307739.00
08/04/2017 09:00,2,0.805,ACTIVE,211.48,340.85,59.965,1501851603,"201051344000585","219011344069620",29.88,16.00,0,329.73,349.86,24.4,21.6,0.172,800232.8,800232.8,16709,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851610,2307740.00
08/04/2017 09:00,2,0.768,ACTIVE,211.03,339.65,59.965,1501851603,"201051344001230","219011344069620",29.86,15.80,0,327.92,348.96,23.2,20.5,0.177,790949.2,790949.2,16749,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851611,2307741.00
08/04/2017 09:00,2,0.789,ACTIVE,211.70,340.55,59.996,1501851603,"201051344000582","219011344069620",29.50,15.50,0,330.03,350.17,23.6,20.9,0.168,779986.8,779986.8,16699,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851612,2307742.00
08/04/2017 09:00,2,0.814,ACTIVE,210.80,339.65,59.981,1501851603,"201051344000955","219011344069620",29.60,15.50,0,327.02,350.17,24.4,21.7,0.181,800059.3,800059.3,16723,0,0,0,L,1122011218,0,120.65,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851613,2307743.00
08/04/2017 09:00,2,0.434,ACTIVE,210.35,412.98,59.991,1501851603,"274151322000094","219011344069620",38.90,18.00,0,331.53,434.33,17.1,14.5,0.106,866605.7,866605.7,16989,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851614,2307744.00
08/04/2017 09:00,2,0.826,ACTIVE,211.93,340.85,59.986,1501851603,"201051344000579","219011344069620",29.72,16.00,0,330.33,350.17,24.9,22.1,0.181,810238.0,810238.0,16716,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851615,2307745.00
08/04/2017 09:00,2,0.830,ACTIVE,211.03,339.04,59.981,1501851603,"201051344000890","219011344069620",29.52,15.80,0,327.62,350.17,24.9,22.1,0.172,794119.6,794119.6,16721,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851616,2307746.00
08/04/2017 09:00,2,0.801,ACTIVE,211.25,339.95,59.991,1501851603,"201051344000438","219011344069620",30.06,15.50,0,330.03,350.47,24.4,21.6,0.177,796460.1,796460.1,16703,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851616,2307747.00
08/04/2017 09:00,2,0.840,ACTIVE,211.48,338.44,60.002,1501851603,"201051344000417","219011344069620",18.92,15.30,0,329.13,345.66,16.1,13.6,0.115,712333.3,712333.3,16746,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851617,2307748.00
08/04/2017 09:00,2,0.660,ACTIVE,210.35,338.14,59.991,1501851603,"274151322000083","219011344069620",28.69,17.30,0,330.03,344.15,19.2,16.6,0.119,1038637.0,1038637.0,16619,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851618,2307749.00
08/04/2017 09:00,2,0.709,ACTIVE,210.80,340.85,59.975,1501851603,"274151322000076","219011344069620",29.04,17.30,0,329.43,345.66,20.9,18.2,0.133,1108794.4,1108794.4,16612,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851619,2307750.00
08/04/2017 09:00,2,0.816,ACTIVE,211.70,339.95,59.986,1501851603,"201051344000868","219011344069620",29.40,15.80,0,329.13,350.17,24.3,21.5,0.181,790321.2,790321.2,16733,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851620,2307751.00
08/04/2017 09:00,2,0.689,ACTIVE,210.35,337.24,59.981,1501851603,"274151322000095","219011344069620",29.12,17.00,0,327.62,344.76,20.4,17.7,0.115,1098114.2,1098114.2,16630,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851621,2307752.00
08/04/2017 09:00,2,0.801,ACTIVE,211.93,339.95,59.981,1501851603,"201051344000988","219011344069620",19.16,15.50,0,329.43,347.46,15.6,13.1,0.124,684955.9,684955.9,16708,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851622,2307753.00
08/04/2017 09:00,2,0.805,ACTIVE,211.03,339.04,59.991,1501851603,"201051344001025","219011344069620",30.00,15.50,0,328.52,350.17,24.5,21.7,0.172,797252.0,797252.0,16708,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851623,2307754.00
08/04/2017 09:00,2,0.789,ACTIVE,211.93,339.65,59.991,1501851603,"201051344000458","219011344069620",29.76,16.70,0,329.43,349.86,23.8,21.1,0.186,801512.0,801512.0,16703,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851624,2307755.00
08/04/2017 09:00,2,0.799,ACTIVE,212.61,342.05,59.991,1501851603,"201051344000853","219011344069620",29.60,15.80,0,330.93,351.97,24.0,21.2,0.181,802810.1,802810.1,16725,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851625,2307756.00
08/04/2017 09:00,2,0.785,ACTIVE,211.48,340.85,59.991,1501851603,"201051344000685","219011344069620",29.74,15.50,0,328.52,350.17,23.7,20.9,0.186,796297.6,796297.6,16740,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851625,2307757.00
08/04/2017 09:00,2,0.785,ACTIVE,211.48,340.55,59.986,1501851603,"201051344000917","219011344069620",29.64,16.30,0,327.32,350.17,23.6,20.8,0.177,792991.8,792991.8,16736,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851626,2307758.00
08/04/2017 09:00,2,0.799,ACTIVE,211.48,339.95,59.996,1501851603,"201051344001145","219011344069620",29.34,15.50,0,330.03,350.47,23.8,21.0,0.172,801003.2,801003.2,16722,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851627,2307759.00
08/04/2017 09:00,2,0.803,ACTIVE,211.48,339.95,59.981,1501851603,"201051344000651","219011344069620",29.92,15.30,0,330.03,349.86,24.3,21.6,0.177,789922.1,789922.1,16715,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851628,2307760.00
08/04/2017 09:00,2,0.641,ACTIVE,210.12,337.84,60.018,1501851603,"274151322000088","219011344069620",28.13,17.30,0,330.03,343.85,18.2,15.7,0.102,996580.9,996580.9,16611,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851629,2307761.00
08/04/2017 09:00,2,0.451,ACTIVE,211.03,416.59,59.991,1501851603,"274151322000068","219011344069620",39.16,19.00,0,332.43,430.42,18.2,15.6,0.102,867399.5,867399.5,17000,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851630,2307762.00
08/04/2017 09:00,2,0.818,ACTIVE,211.03,339.34,59.991,1501851603,"201051344001135","219011344069620",29.66,15.80,0,329.43,350.17,24.6,21.9,0.181,785473.6,785473.6,16686,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851631,2307763.00
08/04/2017 09:00,2,0.818,ACTIVE,211.70,340.25,59.986,1501851603,"201051344000594","219011344069620",29.74,16.30,0,326.42,350.47,24.7,21.9,0.177,804885.1,804885.1,16711,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851632,2307764.00
08/04/2017 09:00,2,0.812,ACTIVE,211.48,339.34,59.996,1501851603,"201051344001203","219011344069620",29.58,15.80,0,329.73,350.77,24.4,21.6,0.186,795351.1,795351.1,16743,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851633,2307765.00
08/04/2017 09:00,2,0.660,ACTIVE,210.12,336.94,59.986,1501851603,"274151322000054","219011344069620",28.43,17.50,0,330.33,344.76,19.0,16.4,0.119,1012657.3,1012657.3,16596,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851634,2307766.00
08/04/2017 09:00,2,0.826,ACTIVE,212.16,339.95,59.959,1501851603,"201051344000867","219011344069620",29.12,16.70,0,327.62,350.47,24.4,21.7,0.177,789069.0,789069.0,16741,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851634,2307767.00
08/04/2017 09:00,2,0.834,ACTIVE,211.25,339.65,59.996,1501851603,"201051344001093","219011344069620",29.38,16.00,0,328.52,349.86,24.9,22.1,0.177,792984.3,792984.3,16743,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851635,2307768.00
08/04/2017 09:00,2,0.777,ACTIVE,211.70,341.15,59.970,1501851603,"201051344000900","219011344069620",29.50,15.80,0,329.13,350.17,23.3,20.5,0.181,810954.4,810954.4,16745,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851636,2307769.00
08/04/2017 09:00,2,0.809,ACTIVE,212.16,340.55,60.002,1501851603,"201051344000648","219011344069620",29.62,15.50,0,330.03,350.77,24.3,21.5,0.181,797744.9,797744.9,16717,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851637,2307770.00
08/04/2017 09:00,2,0.826,ACTIVE,212.16,340.85,59.991,1501851603,"201051344000569","219011344069620",29.42,16.00,0,330.03,351.07,24.6,21.9,0.186,812675.0,812675.0,16690,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851638,2307771.00
08/04/2017 09:00,2,0.807,ACTIVE,212.16,340.85,59.996,1501851603,"201051344000983","219011344069620",30.08,16.00,0,327.62,350.47,24.6,21.8,0.186,803459.9,803459.9,16721,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851639,2307772.00
08/04/2017 09:00,2,0.822,ACTIVE,212.16,340.55,59.996,1501851603,"201051344001158","219011344069620",29.12,15.50,0,329.73,351.07,24.3,21.5,0.186,787629.4,787629.4,16719,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851640,2307773.00
08/04/2017 09:00,2,0.807,ACTIVE,212.38,342.05,59.986,1501851603,"201051344000576","219011344069620",29.66,15.80,0,329.13,351.07,24.2,21.5,0.177,802162.6,802162.6,16731,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851641,2307774.00
08/04/2017 09:00,2,0.666,ACTIVE,210.57,338.74,59.986,1501851603,"274151322000087","219011344069620",28.55,20.30,0,330.33,344.76,19.3,16.7,0.088,987634.7,987634.7,16836,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501851642,2307775.00
08/04/2017 09:15,2,0.652,ACTIVE,211.70,338.74,59.981,1501852504,"201051344000645","219011344069620",28.96,17.00,0,330.93,355.58,19.2,16.6,0.137,801091.9,801091.9,16706,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852505,2307776.00
08/04/2017 09:15,2,0.547,ACTIVE,209.90,333.93,59.981,1501852504,"274151322000085","219011344069620",27.39,17.50,0,327.32,347.46,15.2,12.7,0.093,1007576.9,1007576.9,16608,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852506,2307777.00
08/04/2017 09:15,2,0.672,ACTIVE,211.93,340.25,59.970,1501852504,"201051344000633","219011344069620",28.65,16.30,0,330.33,356.78,19.5,16.9,0.146,788155.6,788155.6,16757,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852507,2307778.00
08/04/2017 09:15,2,0.684,ACTIVE,211.48,338.14,59.938,1501852504,"201051344000469","219011344069620",28.43,15.80,0,329.13,355.58,19.7,17.1,0.141,791976.5,791976.5,16723,0,0,0,L,1122011218,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852508,2307779.00
08/04/2017 09:15,2,0.656,ACTIVE,210.35,337.24,59.986,1501852504,"201051344000646","219011344069620",29.50,16.00,0,327.62,354.67,19.6,17.0,0.141,786470.3,786470.3,16710,0,0,0,L,1122011218,0,121.10,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852509,2307780.00
08/04/2017 09:15,2,0.570,ACTIVE,209.67,335.44,59.949,1501852504,"274151322000052","219011344069620",28.31,17.50,0,326.72,348.36,16.4,13.9,0.102,1049238.0,1049238.0,16607,0,0,0,L,1151911521,0,119.97,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852510,2307781.00
08/04/2017 09:15,2,0.686,ACTIVE,211.03,337.84,59.970,1501852504,"201051344000585","219011344069620",29.08,16.30,0,329.43,354.97,20.2,17.6,0.133,800238.6,800238.6,16710,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852511,2307782.00
08/04/2017 09:15,2,0.643,ACTIVE,210.57,336.34,59.981,1501852504,"201051344001230","219011344069620",29.14,16.00,0,327.62,353.47,19.0,16.4,0.133,790954.7,790954.7,16750,0,0,0,L,1122011218,0,121.10,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852512,2307783.00
08/04/2017 09:15,2,0.658,ACTIVE,211.25,338.44,59.981,1501852504,"201051344000582","219011344069620",28.96,15.80,0,329.73,355.28,19.3,16.7,0.128,779992.3,779992.3,16700,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852513,2307784.00
08/04/2017 09:15,2,0.682,ACTIVE,210.35,337.24,59.933,1501852504,"201051344000955","219011344069620",28.98,16.00,0,328.52,353.77,20.0,17.4,0.137,800065.1,800065.1,16724,0,0,0,L,1122011218,0,120.42,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852514,2307785.00
08/04/2017 09:15,2,0.359,ACTIVE,209.90,405.47,59.975,1501852504,"274151322000094","219011344069620",38.29,19.00,0,331.53,431.62,13.9,11.5,0.080,866609.7,866609.7,16990,0,0,0,L,1151911521,0,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852514,2307786.00
08/04/2017 09:15,2,0.693,ACTIVE,211.48,338.14,59.975,1501852504,"201051344000579","219011344069620",29.18,16.70,0,330.63,355.88,20.5,17.9,0.137,810243.9,810243.9,16717,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852515,2307787.00
08/04/2017 09:15,2,0.684,ACTIVE,210.57,336.94,59.970,1501852504,"201051344000890","219011344069620",29.12,16.30,0,328.82,354.67,20.2,17.6,0.141,794125.4,794125.4,16722,0,0,0,L,1122011218,0,121.10,119.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852516,2307788.00
08/04/2017 09:15,2,0.666,ACTIVE,210.80,337.84,59.970,1501852504,"201051344000438","219011344069620",29.50,16.00,0,329.73,355.58,19.9,17.3,0.137,796465.8,796465.8,16704,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852517,2307789.00
08/04/2017 09:15,2,0.684,ACTIVE,210.80,336.04,59.975,1501852504,"201051344000417","219011344069620",19.02,15.80,0,329.73,348.36,13.2,10.8,0.088,712337.0,712337.0,16747,0,0,0,L,1122011218,0,120.65,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852518,2307790.00
08/04/2017 09:15,2,0.545,ACTIVE,209.67,337.54,59.965,1501852504,"274151322000083","219011344069620",28.15,17.80,0,327.02,347.46,15.6,13.1,0.097,1038641.5,1038641.5,16620,0,0,0,L,1151911521,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852519,2307791.00
08/04/2017 09:15,2,0.574,ACTIVE,210.57,337.24,59.970,1501852504,"274151322000076","219011344069620",29.18,17.80,0,329.13,349.26,17.0,14.5,0.106,1108799.4,1108799.4,16613,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852520,2307792.00
08/04/2017 09:15,2,0.668,ACTIVE,211.03,337.84,59.928,1501852504,"201051344000868","219011344069620",28.78,16.30,0,329.43,354.97,19.5,16.9,0.133,790326.9,790326.9,16734,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852521,2307793.00
08/04/2017 09:15,2,0.562,ACTIVE,209.90,335.44,59.970,1501852504,"274151322000095","219011344069620",28.69,17.30,0,327.32,348.66,16.4,13.9,0.106,1098119.0,1098119.0,16631,0,0,0,L,1151911521,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852522,2307794.00
08/04/2017 09:15,2,0.646,ACTIVE,211.25,337.24,59.965,1501852504,"201051344000988","219011344069620",18.91,16.00,0,330.33,350.47,12.4,10.0,0.088,684959.3,684959.3,16709,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852523,2307795.00
08/04/2017 09:15,2,0.666,ACTIVE,210.35,336.34,59.965,1501852504,"201051344001025","219011344069620",29.10,16.00,0,328.52,354.97,19.7,17.1,0.141,797257.8,797257.8,16709,0,0,0,L,1122011218,0,120.65,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852524,2307796.00
08/04/2017 09:15,2,0.654,ACTIVE,211.25,336.94,59.981,1501852504,"201051344000458","219011344069620",29.12,17.30,0,330.03,354.67,19.3,16.7,0.141,801517.5,801517.5,16704,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852525,2307797.00
08/04/2017 09:15,2,0.646,ACTIVE,211.93,339.04,59.965,1501852504,"201051344000853","219011344069620",29.40,16.30,0,332.43,356.18,19.3,16.7,0.137,802815.6,802815.6,16726,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852525,2307798.00
08/04/2017 09:15,2,0.631,ACTIVE,210.80,338.14,59.975,1501852504,"201051344000685","219011344069620",29.36,16.00,0,329.73,354.97,18.8,16.3,0.141,796303.1,796303.1,16741,0,0,0,L,1122011218,0,121.55,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852526,2307799.00
08/04/2017 09:15,2,0.637,ACTIVE,210.57,337.54,59.981,1501852504,"201051344000917","219011344069620",29.02,17.00,0,328.82,354.67,18.8,16.2,0.133,792997.2,792997.2,16737,0,0,0,L,1122011218,0,120.65,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852527,2307800.00
08/04/2017 09:15,2,0.637,ACTIVE,210.80,337.84,59.975,1501852504,"201051344001145","219011344069620",29.34,15.80,0,330.03,355.58,18.9,16.3,0.133,801008.7,801008.7,16723,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852528,2307801.00
08/04/2017 09:15,2,0.662,ACTIVE,210.80,337.24,60.012,1501852504,"201051344000651","219011344069620",28.90,15.80,0,330.33,354.97,19.4,16.8,0.137,789927.7,789927.7,16716,0,0,0,L,1122011218,0,121.33,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852529,2307802.00
