ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 09:15,2,0.520,ACTIVE,209.44,333.93,59.981,1501852504,"274151322000088","219011344069620",27.59,17.50,0,326.42,347.16,14.5,12.1,0.093,996585.1,996585.1,16612,0,0,0,L,1151911521,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852530,2307803.00
08/04/2017 09:15,2,0.365,ACTIVE,210.57,412.08,59.981,1501852504,"274151322000068","219011344069620",38.86,19.80,0,332.13,431.32,14.4,12.0,0.084,867403.6,867403.6,17001,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852531,2307804.00
08/04/2017 09:15,2,0.662,ACTIVE,210.57,336.64,59.970,1501852504,"201051344001135","219011344069620",29.24,15.80,0,328.52,354.07,19.7,17.1,0.137,785479.3,785479.3,16687,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852532,2307805.00
08/04/2017 09:15,2,0.662,ACTIVE,211.03,337.84,59.996,1501852504,"201051344000594","219011344069620",29.08,16.70,0,328.52,354.67,19.6,16.9,0.133,804890.7,804890.7,16712,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852533,2307806.00
08/04/2017 09:15,2,0.652,ACTIVE,210.80,336.34,59.986,1501852504,"201051344001203","219011344069620",28.90,16.30,0,329.73,355.88,19.1,16.5,0.128,795356.7,795356.7,16744,0,0,0,L,1122011218,0,121.33,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852534,2307807.00
08/04/2017 09:15,2,0.539,ACTIVE,209.67,337.24,59.959,1501852504,"274151322000054","219011344069620",27.63,17.80,0,326.12,347.46,15.1,12.6,0.088,1012661.7,1012661.7,16597,0,0,0,L,1151911521,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852534,2307808.00
08/04/2017 09:15,2,0.641,ACTIVE,211.48,337.84,59.970,1501852504,"201051344000867","219011344069620",29.54,17.30,0,329.73,355.28,19.2,16.6,0.133,789074.7,789074.7,16742,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852535,2307809.00
08/04/2017 09:15,2,0.650,ACTIVE,210.57,337.84,59.981,1501852504,"201051344001093","219011344069620",29.44,16.70,0,329.43,354.97,19.5,16.9,0.119,792990.0,792990.0,16744,0,0,0,L,1122011218,0,120.88,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852536,2307810.00
08/04/2017 09:15,2,0.609,ACTIVE,211.25,338.44,59.965,1501852504,"201051344000900","219011344069620",29.10,16.00,0,330.03,354.97,18.0,15.5,0.133,810959.7,810959.7,16746,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852537,2307811.00
08/04/2017 09:15,2,0.650,ACTIVE,211.48,337.84,59.959,1501852504,"201051344000648","219011344069620",28.90,15.80,0,330.63,355.58,19.1,16.5,0.133,797750.5,797750.5,16718,0,0,0,L,1122011218,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852538,2307812.00
08/04/2017 09:15,2,0.654,ACTIVE,211.48,337.84,59.975,1501852504,"201051344000569","219011344069620",29.04,16.70,0,330.03,355.28,19.3,16.7,0.128,812680.6,812680.6,16691,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852539,2307813.00
08/04/2017 09:15,2,0.660,ACTIVE,211.48,337.54,59.970,1501852504,"201051344000983","219011344069620",29.04,16.70,0,329.13,355.28,19.4,16.8,0.137,803465.6,803465.6,16722,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852540,2307814.00
08/04/2017 09:15,2,0.637,ACTIVE,211.48,337.84,59.975,1501852504,"201051344001158","219011344069620",29.12,16.00,0,330.03,355.58,18.8,16.2,0.137,787634.9,787634.9,16720,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852541,2307815.00
08/04/2017 09:15,2,0.643,ACTIVE,211.93,339.04,59.965,1501852504,"201051344000576","219011344069620",28.92,16.30,0,330.33,355.88,18.9,16.3,0.133,802168.1,802168.1,16732,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852542,2307816.00
08/04/2017 09:15,2,0.533,ACTIVE,209.90,337.54,59.996,1501852504,"274151322000087","219011344069620",27.75,21.50,0,324.62,347.46,15.0,12.6,0.075,987639.0,987639.0,16837,0,0,0,L,1151911521,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501852543,2307817.00
08/04/2017 09:30,2,0.945,ACTIVE,212.61,342.35,60.034,1501853403,"201051344000645","219011344069620",29.68,17.30,0,329.43,353.47,28.5,25.6,0.221,801096.0,801096.0,16707,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853404,2307818.00
08/04/2017 09:30,2,0.783,ACTIVE,211.25,338.14,59.975,1501853403,"274151322000085","219011344069620",28.77,18.00,0,329.13,346.86,22.8,20.1,0.141,1007580.1,1007580.1,16609,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853405,2307819.00
08/04/2017 09:30,2,0.971,ACTIVE,212.61,343.25,59.981,1501853403,"201051344000633","219011344069620",29.72,16.70,0,329.73,355.28,29.3,26.3,0.225,788159.9,788159.9,16758,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853406,2307820.00
08/04/2017 09:30,2,0.986,ACTIVE,212.38,342.65,59.981,1501853403,"201051344000469","219011344069620",29.42,16.00,0,328.52,353.77,29.4,26.5,0.230,791980.8,791980.8,16724,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853407,2307821.00
08/04/2017 09:30,2,0.973,ACTIVE,211.48,342.05,60.007,1501853403,"201051344000646","219011344069620",29.68,16.30,0,327.32,353.77,29.2,26.3,0.225,786474.6,786474.6,16711,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853408,2307822.00
08/04/2017 09:30,2,0.820,ACTIVE,210.80,342.05,59.981,1501853403,"274151322000052","219011344069620",29.36,18.00,0,328.82,347.46,24.4,21.6,0.164,1049241.4,1049241.4,16608,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853409,2307823.00
08/04/2017 09:30,2,0.998,ACTIVE,212.16,343.55,59.986,1501853403,"201051344000585","219011344069620",29.78,16.70,0,328.52,354.37,30.1,27.2,0.230,800243.0,800243.0,16711,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853410,2307824.00
08/04/2017 09:30,2,0.967,ACTIVE,211.70,341.75,59.975,1501853403,"201051344001230","219011344069620",29.48,16.30,0,327.02,352.57,28.9,26.0,0.230,790958.9,790958.9,16751,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853411,2307825.00
08/04/2017 09:30,2,0.953,ACTIVE,212.38,343.25,59.991,1501853403,"201051344000582","219011344069620",30.00,16.00,0,327.62,354.67,29.1,26.1,0.221,779996.5,779996.5,16701,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853412,2307826.00
08/04/2017 09:30,2,0.994,ACTIVE,211.48,342.05,59.986,1501853403,"201051344000955","219011344069620",29.82,16.30,0,328.22,353.47,30.0,27.0,0.234,800069.6,800069.6,16725,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853412,2307827.00
08/04/2017 09:30,2,0.533,ACTIVE,211.03,415.99,59.981,1501853403,"274151322000094","219011344069620",39.26,19.30,0,332.73,430.42,21.1,18.5,0.137,866612.5,866612.5,16991,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853413,2307828.00
08/04/2017 09:30,2,1.014,ACTIVE,212.16,342.05,59.922,1501853403,"201051344000579","219011344069620",29.60,17.00,0,329.43,354.37,30.5,27.5,0.230,810248.4,810248.4,16718,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853414,2307829.00
08/04/2017 09:30,2,1.012,ACTIVE,211.70,341.45,59.981,1501853403,"201051344000890","219011344069620",29.68,16.70,0,327.32,354.07,30.5,27.5,0.230,794129.9,794129.9,16723,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853415,2307830.00
08/04/2017 09:30,2,0.986,ACTIVE,211.93,342.95,59.981,1501853403,"201051344000438","219011344069620",30.06,16.00,0,327.32,354.37,30.1,27.1,0.230,796470.3,796470.3,16705,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853416,2307831.00
08/04/2017 09:30,2,0.998,ACTIVE,211.93,339.65,59.975,1501853403,"201051344000417","219011344069620",19.54,16.00,0,327.62,347.76,19.8,17.2,0.146,712339.7,712339.7,16748,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853417,2307832.00
08/04/2017 09:30,2,0.812,ACTIVE,211.03,342.95,59.965,1501853403,"274151322000083","219011344069620",29.08,18.00,0,329.73,348.96,23.9,21.1,0.164,1038644.8,1038644.8,16621,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853418,2307833.00
08/04/2017 09:30,2,0.879,ACTIVE,211.70,340.55,59.965,1501853403,"274151322000076","219011344069620",29.34,18.00,0,330.93,350.17,26.1,23.3,0.172,1108803.1,1108803.1,16614,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853419,2307834.00
08/04/2017 09:30,2,1.006,ACTIVE,211.93,341.45,59.970,1501853403,"201051344000868","219011344069620",29.28,16.70,0,327.62,354.07,29.9,26.9,0.225,790331.2,790331.2,16735,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853420,2307835.00
08/04/2017 09:30,2,0.859,ACTIVE,211.25,337.54,59.975,1501853403,"274151322000095","219011344069620",29.24,17.80,0,329.43,348.06,25.5,22.7,0.159,1098122.5,1098122.5,16632,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853421,2307836.00
08/04/2017 09:30,2,0.994,ACTIVE,212.16,341.15,59.975,1501853403,"201051344000988","219011344069620",19.14,16.30,0,328.82,349.56,19.3,16.7,0.146,684961.9,684961.9,16710,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853422,2307837.00
08/04/2017 09:30,2,1.004,ACTIVE,211.93,341.75,59.975,1501853403,"201051344001025","219011344069620",29.64,16.30,0,328.22,354.67,30.1,27.2,0.230,797262.1,797262.1,16710,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853423,2307838.00
08/04/2017 09:30,2,0.990,ACTIVE,212.38,342.05,60.023,1501853403,"201051344000458","219011344069620",29.20,17.50,0,328.22,353.77,29.3,26.4,0.234,801521.8,801521.8,16705,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853424,2307839.00
08/04/2017 09:30,2,0.994,ACTIVE,212.83,343.85,59.970,1501853403,"201051344000853","219011344069620",29.42,16.70,0,330.33,355.28,29.7,26.7,0.230,802819.9,802819.9,16727,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853425,2307840.00
08/04/2017 09:30,2,0.973,ACTIVE,212.16,343.25,59.981,1501853403,"201051344000685","219011344069620",29.64,16.30,0,326.72,354.67,29.2,26.3,0.234,796307.2,796307.2,16742,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853426,2307841.00
08/04/2017 09:30,2,0.984,ACTIVE,212.16,342.65,60.028,1501853403,"201051344000917","219011344069620",29.44,17.30,0,327.02,354.67,29.4,26.5,0.225,793001.4,793001.4,16738,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853427,2307842.00
08/04/2017 09:30,2,0.979,ACTIVE,211.93,342.35,59.938,1501853403,"201051344001145","219011344069620",29.86,16.00,0,328.22,355.28,29.6,26.7,0.230,801012.9,801012.9,16724,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853428,2307843.00
08/04/2017 09:30,2,1.000,ACTIVE,212.16,342.95,59.981,1501853403,"201051344000651","219011344069620",29.72,15.80,0,326.42,354.97,30.1,27.2,0.225,789932.1,789932.1,16717,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853428,2307844.00
08/04/2017 09:30,2,0.799,ACTIVE,210.80,339.34,59.970,1501853403,"274151322000088","219011344069620",28.49,17.80,0,327.62,347.46,23.1,20.3,0.141,996588.2,996588.2,16613,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853429,2307845.00
08/04/2017 09:30,2,0.580,ACTIVE,211.70,403.97,59.981,1501853403,"274151322000068","219011344069620",38.01,20.00,0,333.63,433.12,22.3,19.6,0.137,867406.7,867406.7,17002,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853430,2307846.00
08/04/2017 09:30,2,1.004,ACTIVE,211.70,341.45,59.933,1501853403,"201051344001135","219011344069620",29.86,16.00,0,328.82,354.07,30.4,27.4,0.225,785483.7,785483.7,16688,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853431,2307847.00
08/04/2017 09:30,2,1.018,ACTIVE,211.70,342.05,60.023,1501853403,"201051344000594","219011344069620",29.36,17.30,0,327.02,354.37,30.3,27.3,0.230,804895.1,804895.1,16713,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853432,2307848.00
08/04/2017 09:30,2,1.006,ACTIVE,212.16,342.35,59.975,1501853403,"201051344001203","219011344069620",29.50,16.70,0,328.22,355.88,30.1,27.1,0.243,795361.1,795361.1,16745,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853433,2307849.00
08/04/2017 09:30,2,0.820,ACTIVE,211.03,341.45,59.975,1501853403,"274151322000054","219011344069620",28.63,18.30,0,328.82,347.46,23.8,21.0,0.150,1012665.0,1012665.0,16598,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853434,2307850.00
08/04/2017 09:30,2,1.008,ACTIVE,212.38,341.45,59.981,1501853403,"201051344000867","219011344069620",29.58,17.50,0,327.62,353.77,30.2,27.3,0.230,789079.0,789079.0,16743,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853435,2307851.00
08/04/2017 09:30,2,1.008,ACTIVE,211.93,342.35,59.975,1501853403,"201051344001093","219011344069620",29.78,17.00,0,326.42,354.67,30.5,27.5,0.225,792994.4,792994.4,16745,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853436,2307852.00
08/04/2017 09:30,2,0.963,ACTIVE,212.16,342.95,59.970,1501853403,"201051344000900","219011344069620",29.62,16.70,0,329.13,354.07,28.9,26.0,0.230,810963.7,810963.7,16747,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853437,2307853.00
08/04/2017 09:30,2,0.998,ACTIVE,212.38,342.65,59.986,1501853403,"201051344000648","219011344069620",29.26,16.30,0,328.52,354.37,29.6,26.6,0.234,797754.8,797754.8,16719,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853438,2307854.00
08/04/2017 09:30,2,1.006,ACTIVE,212.38,342.35,60.044,1501853403,"201051344000569","219011344069620",29.52,17.00,0,328.22,354.67,30.1,27.2,0.234,812685.0,812685.0,16692,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853438,2307855.00
08/04/2017 09:30,2,1.008,ACTIVE,212.38,341.75,59.986,1501853403,"201051344000983","219011344069620",29.56,17.00,0,328.22,354.67,30.2,27.2,0.239,803470.0,803470.0,16723,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853439,2307856.00
08/04/2017 09:30,2,0.990,ACTIVE,212.38,342.35,59.933,1501853403,"201051344001158","219011344069620",29.80,16.30,0,329.13,354.67,29.9,26.9,0.239,787639.2,787639.2,16721,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853440,2307857.00
08/04/2017 09:30,2,0.975,ACTIVE,212.61,343.25,59.949,1501853403,"201051344000576","219011344069620",29.92,16.70,0,329.73,354.97,29.6,26.6,0.230,802172.4,802172.4,16733,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853441,2307858.00
08/04/2017 09:30,2,0.818,ACTIVE,211.25,338.74,59.970,1501853403,"274151322000087","219011344069620",28.82,21.80,0,326.72,348.36,23.9,21.1,0.141,987642.3,987642.3,16838,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501853442,2307859.00
08/04/2017 09:45,2,1.230,ACTIVE,212.61,344.76,59.949,1501854303,"201051344000645","219011344069620",29.58,18.00,0,331.23,361.59,36.9,33.7,0.301,801103.4,801103.4,16708,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854305,2307860.00
08/04/2017 09:45,2,1.035,ACTIVE,211.03,343.85,59.954,1501854303,"274151322000085","219011344069620",28.84,18.30,0,329.13,351.37,30.2,27.3,0.190,1007585.9,1007585.9,16610,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854306,2307861.00
08/04/2017 09:45,2,1.250,ACTIVE,212.61,346.86,59.949,1501854303,"201051344000633","219011344069620",29.66,17.30,0,329.73,362.79,37.6,34.4,0.305,788167.4,788167.4,16759,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854306,2307862.00
08/04/2017 09:45,2,1.254,ACTIVE,212.38,345.06,59.981,1501854303,"201051344000469","219011344069620",29.78,16.70,0,329.43,361.29,37.8,34.5,0.309,791988.4,791988.4,16725,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854307,2307863.00
08/04/2017 09:45,2,1.242,ACTIVE,211.48,345.06,59.959,1501854303,"201051344000646","219011344069620",29.84,16.70,0,329.43,360.99,37.6,34.3,0.305,786482.1,786482.1,16712,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854308,2307864.00
08/04/2017 09:45,2,1.090,ACTIVE,210.80,343.85,59.944,1501854303,"274151322000052","219011344069620",28.98,18.70,0,328.82,352.27,32.0,29.0,0.217,1049247.6,1049247.6,16609,0,0,0,L,1151911521,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854309,2307865.00
08/04/2017 09:45,2,1.281,ACTIVE,212.16,346.26,59.949,1501854303,"201051344000585","219011344069620",29.74,17.30,0,330.63,361.59,38.6,35.3,0.309,800250.7,800250.7,16712,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854310,2307866.00
08/04/2017 09:45,2,1.229,ACTIVE,211.70,344.15,59.959,1501854303,"201051344001230","219011344069620",29.94,16.70,0,328.52,359.18,37.3,34.1,0.301,790966.3,790966.3,16752,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854311,2307867.00
08/04/2017 09:45,2,1.244,ACTIVE,212.38,346.26,59.938,1501854303,"201051344000582","219011344069620",29.50,16.70,0,330.93,361.29,37.2,34.0,0.292,780003.9,780003.9,16702,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854312,2307868.00
08/04/2017 09:45,2,1.268,ACTIVE,211.48,344.76,59.949,1501854303,"201051344000955","219011344069620",29.72,16.70,0,328.82,360.08,38.2,34.9,0.301,800077.2,800077.2,16726,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854313,2307869.00
08/04/2017 09:45,2,0.701,ACTIVE,211.03,424.11,59.954,1501854303,"274151322000094","219011344069620",39.56,19.80,0,330.63,437.93,27.6,24.7,0.177,866617.9,866617.9,16992,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854314,2307870.00
08/04/2017 09:45,2,1.242,ACTIVE,212.38,344.45,59.949,1501854303,"201051344000579","219011344069620",30.49,17.30,0,331.23,361.59,38.4,35.1,0.296,810256.1,810256.1,16719,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854315,2307871.00
08/04/2017 09:45,2,1.271,ACTIVE,211.70,344.45,59.949,1501854303,"201051344000890","219011344069620",29.90,17.00,0,329.73,360.69,38.5,35.2,0.301,794137.7,794137.7,16724,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854315,2307872.00
08/04/2017 09:45,2,1.248,ACTIVE,211.93,345.66,59.959,1501854303,"201051344000438","219011344069620",30.06,16.70,0,331.53,361.29,38.0,34.8,0.301,796477.9,796477.9,16706,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854316,2307873.00
08/04/2017 09:45,2,1.262,ACTIVE,211.93,341.75,59.981,1501854303,"201051344000417","219011344069620",19.56,16.30,0,330.33,352.57,25.0,22.2,0.194,712344.6,712344.6,16749,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854317,2307874.00
08/04/2017 09:45,2,1.055,ACTIVE,211.03,339.65,59.949,1501854303,"274151322000083","219011344069620",29.24,18.70,0,330.03,351.97,31.3,28.3,0.217,1038650.9,1038650.9,16622,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854318,2307875.00
08/04/2017 09:45,2,1.109,ACTIVE,211.70,344.45,59.949,1501854303,"274151322000076","219011344069620",30.18,18.70,0,330.63,353.77,33.9,30.8,0.230,1108809.7,1108809.7,16615,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854319,2307876.00
08/04/2017 09:45,2,1.244,ACTIVE,212.16,344.15,59.938,1501854303,"201051344000868","219011344069620",29.80,17.30,0,329.13,360.69,37.6,34.4,0.296,790338.8,790338.8,16736,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854320,2307877.00
08/04/2017 09:45,2,1.111,ACTIVE,211.03,340.25,59.938,1501854303,"274151322000095","219011344069620",29.48,18.00,0,329.13,352.57,33.2,30.2,0.221,1098129.0,1098129.0,16633,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854321,2307878.00
08/04/2017 09:45,2,1.240,ACTIVE,212.38,342.95,59.949,1501854303,"201051344000988","219011344069620",19.44,17.00,0,330.33,354.97,24.4,21.7,0.194,684966.6,684966.6,16711,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854322,2307879.00
08/04/2017 09:45,2,1.256,ACTIVE,211.93,344.15,59.933,1501854303,"201051344001025","219011344069620",29.84,16.70,0,330.33,361.59,37.9,34.7,0.296,797269.8,797269.8,16711,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854323,2307880.00
08/04/2017 09:45,2,1.230,ACTIVE,212.38,344.76,59.949,1501854303,"201051344000458","219011344069620",29.48,18.00,0,331.23,360.99,36.8,33.6,0.301,801529.2,801529.2,16706,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854324,2307881.00
08/04/2017 09:45,2,1.240,ACTIVE,213.06,345.96,59.965,1501854303,"201051344000853","219011344069620",29.58,17.50,0,332.43,362.79,37.2,34.0,0.296,802827.4,802827.4,16728,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854324,2307882.00
08/04/2017 09:45,2,1.234,ACTIVE,212.16,345.96,59.944,1501854303,"201051344000685","219011344069620",29.36,16.70,0,330.63,361.29,36.8,33.5,0.309,796314.6,796314.6,16743,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854325,2307883.00
08/04/2017 09:45,2,1.211,ACTIVE,212.16,345.36,59.949,1501854303,"201051344000917","219011344069620",30.06,17.80,0,329.73,360.99,36.8,33.6,0.301,793008.9,793008.9,16739,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854326,2307884.00
08/04/2017 09:45,2,1.227,ACTIVE,211.93,344.76,59.965,1501854303,"201051344001145","219011344069620",29.80,16.30,0,330.93,361.29,37.0,33.8,0.292,801020.4,801020.4,16725,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854327,2307885.00
08/04/2017 09:45,2,1.232,ACTIVE,212.16,345.06,59.938,1501854303,"201051344000651","219011344069620",30.12,16.30,0,331.23,361.29,37.6,34.4,0.292,789939.6,789939.6,16718,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854328,2307886.00
08/04/2017 09:45,2,1.014,ACTIVE,210.57,340.25,59.944,1501854303,"274151322000088","219011344069620",28.82,18.30,0,327.92,351.07,29.6,26.6,0.194,996594.0,996594.0,16614,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854329,2307887.00
08/04/2017 09:45,2,0.676,ACTIVE,211.70,431.32,59.949,1501854303,"274151322000068","219011344069620",40.77,20.70,0,330.63,443.94,27.8,24.9,0.177,867412.3,867412.3,17003,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854330,2307888.00
08/04/2017 09:45,2,1.258,ACTIVE,211.70,343.85,59.954,1501854303,"201051344001135","219011344069620",29.42,16.70,0,330.03,360.99,37.5,34.3,0.296,785491.3,785491.3,16689,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854331,2307889.00
08/04/2017 09:45,2,1.244,ACTIVE,211.70,343.85,59.949,1501854303,"201051344000594","219011344069620",29.90,17.50,0,327.32,360.99,37.7,34.4,0.292,804902.8,804902.8,16714,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854332,2307890.00
08/04/2017 09:45,2,1.250,ACTIVE,212.16,344.76,59.944,1501854303,"201051344001203","219011344069620",29.46,17.30,0,330.63,362.19,37.3,34.1,0.301,795368.6,795368.6,16746,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854333,2307891.00
08/04/2017 09:45,2,1.020,ACTIVE,210.80,338.14,59.944,1501854303,"274151322000054","219011344069620",29.20,19.00,0,328.82,351.67,30.2,27.2,0.194,1012670.9,1012670.9,16599,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854334,2307892.00
08/04/2017 09:45,2,1.236,ACTIVE,212.38,343.55,59.949,1501854303,"201051344000867","219011344069620",29.74,18.00,0,329.73,360.69,37.2,34.0,0.296,789086.6,789086.6,16744,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854335,2307893.00
08/04/2017 09:45,2,1.250,ACTIVE,211.93,345.66,59.954,1501854303,"201051344001093","219011344069620",29.64,17.30,0,330.93,360.99,37.5,34.3,0.292,793002.0,793002.0,16746,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854335,2307894.00
08/04/2017 09:45,2,1.195,ACTIVE,212.16,344.45,59.944,1501854303,"201051344000900","219011344069620",29.72,17.30,0,330.03,360.99,36.0,32.8,0.296,810971.0,810971.0,16748,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854336,2307895.00
08/04/2017 09:45,2,1.211,ACTIVE,212.38,344.15,59.954,1501854303,"201051344000648","219011344069620",29.72,17.00,0,330.93,361.29,36.5,33.3,0.296,797762.2,797762.2,16720,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854337,2307896.00
08/04/2017 09:45,2,1.232,ACTIVE,212.38,344.45,59.949,1501854303,"201051344000569","219011344069620",29.56,17.80,0,330.63,361.29,37.0,33.7,0.292,812692.5,812692.5,16693,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854338,2307897.00
08/04/2017 09:45,2,1.219,ACTIVE,212.38,344.45,59.944,1501854303,"201051344000983","219011344069620",29.94,17.50,0,330.03,361.29,37.0,33.8,0.301,803477.5,803477.5,16724,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854339,2307898.00
08/04/2017 09:45,2,1.230,ACTIVE,212.38,344.76,59.954,1501854303,"201051344001158","219011344069620",29.46,17.00,0,330.03,361.29,36.7,33.5,0.301,787646.7,787646.7,16722,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854340,2307899.00
08/04/2017 09:45,2,1.213,ACTIVE,212.83,345.66,59.949,1501854303,"201051344000576","219011344069620",29.64,17.50,0,330.93,361.89,36.4,33.2,0.287,802179.8,802179.8,16734,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854341,2307900.00
08/04/2017 09:45,2,1.027,ACTIVE,211.25,340.25,59.907,1501854303,"274151322000087","219011344069620",28.78,22.80,0,330.63,351.97,30.0,27.0,0.181,987648.2,987648.2,16839,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501854342,2307901.00
08/04/2017 10:00,2,0.992,ACTIVE,212.83,342.95,59.970,1501855203,"201051344000645","219011344069620",29.22,18.70,0,331.53,362.49,29.4,26.5,0.225,801110.3,801110.3,16709,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855204,2307902.00
08/04/2017 10:00,2,0.820,ACTIVE,211.48,339.34,60.018,1501855203,"274151322000085","219011344069620",28.45,19.00,0,329.73,350.77,23.8,21.0,0.146,1007591.5,1007591.5,16611,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855205,2307903.00
08/04/2017 10:00,2,1.008,ACTIVE,212.61,344.45,59.986,1501855203,"201051344000633","219011344069620",29.66,17.50,0,330.93,363.39,30.3,27.3,0.239,788174.5,788174.5,16760,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855206,2307904.00
08/04/2017 10:00,2,1.021,ACTIVE,212.38,343.25,59.949,1501855203,"201051344000469","219011344069620",29.46,17.30,0,330.03,362.79,30.5,27.5,0.247,791995.5,791995.5,16726,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855207,2307905.00
08/04/2017 10:00,2,1.023,ACTIVE,212.16,343.25,59.970,1501855203,"201051344000646","219011344069620",29.46,17.00,0,327.32,362.49,30.6,27.6,0.243,786489.2,786489.2,16713,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855208,2307906.00
08/04/2017 10:00,2,0.873,ACTIVE,210.80,343.85,59.965,1501855203,"274151322000052","219011344069620",29.02,19.30,0,329.43,351.97,25.6,22.8,0.168,1049253.6,1049253.6,16610,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855209,2307907.00
08/04/2017 10:00,2,1.057,ACTIVE,212.61,344.45,59.949,1501855203,"201051344000585","219011344069620",29.48,17.50,0,331.53,362.19,31.6,28.5,0.243,800258.0,800258.0,16713,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855210,2307908.00
08/04/2017 10:00,2,1.010,ACTIVE,212.16,342.05,59.986,1501855203,"201051344001230","219011344069620",29.78,17.30,0,328.82,360.99,30.5,27.5,0.230,790973.3,790973.3,16753,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855211,2307909.00
08/04/2017 10:00,2,1.014,ACTIVE,212.83,343.55,59.981,1501855203,"201051344000582","219011344069620",29.66,17.30,0,331.23,362.19,30.5,27.5,0.230,780011.0,780011.0,16703,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855212,2307910.00
08/04/2017 10:00,2,1.049,ACTIVE,211.93,342.95,59.975,1501855203,"201051344000955","219011344069620",29.60,17.30,0,329.13,361.89,31.5,28.5,0.243,800084.4,800084.4,16727,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855213,2307911.00
08/04/2017 10:00,2,0.566,ACTIVE,211.48,419.30,59.986,1501855203,"274151322000094","219011344069620",39.26,20.00,0,333.03,439.13,22.5,19.8,0.150,866623.0,866623.0,16993,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855214,2307912.00
08/04/2017 10:00,2,1.061,ACTIVE,212.61,343.25,59.996,1501855203,"201051344000579","219011344069620",29.70,17.80,0,330.93,361.89,31.9,28.9,0.247,810263.5,810263.5,16720,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855214,2307913.00
08/04/2017 10:00,2,1.049,ACTIVE,212.16,342.35,59.981,1501855203,"201051344000890","219011344069620",30.04,17.30,0,329.43,361.59,31.9,28.9,0.239,794145.0,794145.0,16725,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855215,2307914.00
08/04/2017 10:00,2,1.029,ACTIVE,212.61,343.55,59.975,1501855203,"201051344000438","219011344069620",30.24,17.00,0,330.63,362.49,31.6,28.6,0.247,796485.1,796485.1,16707,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855216,2307915.00
08/04/2017 10:00,2,1.068,ACTIVE,212.61,340.85,60.012,1501855203,"201051344000417","219011344069620",19.32,16.70,0,330.33,354.07,20.9,18.3,0.150,712349.1,712349.1,16750,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855217,2307916.00
08/04/2017 10:00,2,0.875,ACTIVE,211.25,343.85,59.975,1501855203,"274151322000083","219011344069620",28.96,19.00,0,329.43,351.67,25.6,22.8,0.177,1038656.7,1038656.7,16623,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855218,2307917.00
08/04/2017 10:00,2,0.916,ACTIVE,212.16,338.44,59.981,1501855203,"274151322000076","219011344069620",29.84,19.00,0,329.73,353.17,27.7,24.8,0.181,1108816.1,1108816.1,16616,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855219,2307918.00
08/04/2017 10:00,2,1.074,ACTIVE,212.38,343.55,59.981,1501855203,"201051344000868","219011344069620",29.12,17.80,0,330.03,361.59,31.7,28.7,0.247,790345.9,790345.9,16737,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855220,2307919.00
08/04/2017 10:00,2,0.916,ACTIVE,211.48,343.85,59.975,1501855203,"274151322000095","219011344069620",29.36,18.70,0,329.43,352.27,27.2,24.4,0.177,1098135.2,1098135.2,16634,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855221,2307920.00
08/04/2017 10:00,2,1.064,ACTIVE,212.38,342.05,59.981,1501855203,"201051344000988","219011344069620",19.00,17.50,0,329.73,355.88,20.6,17.9,0.168,684971.1,684971.1,16712,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855222,2307921.00
08/04/2017 10:00,2,1.064,ACTIVE,212.38,342.95,59.975,1501855203,"201051344001025","219011344069620",29.88,17.00,0,328.52,362.49,32.2,29.2,0.247,797277.0,797277.0,16712,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855223,2307922.00
08/04/2017 10:00,2,1.033,ACTIVE,212.38,343.55,60.023,1501855203,"201051344000458","219011344069620",29.70,18.70,0,330.93,361.29,31.1,28.1,0.247,801536.2,801536.2,16707,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855224,2307923.00
08/04/2017 10:00,2,1.051,ACTIVE,212.83,344.45,59.991,1501855203,"201051344000853","219011344069620",29.64,18.00,0,332.73,363.09,31.6,28.5,0.247,802834.4,802834.4,16729,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855224,2307924.00
08/04/2017 10:00,2,1.041,ACTIVE,212.61,343.85,59.991,1501855203,"201051344000685","219011344069620",29.68,17.30,0,330.93,362.79,31.3,28.3,0.256,796321.6,796321.6,16744,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855225,2307925.00
08/04/2017 10:00,2,1.055,ACTIVE,212.61,343.85,59.944,1501855203,"201051344000917","219011344069620",29.42,18.00,0,328.82,362.49,31.5,28.4,0.239,793015.9,793015.9,16740,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855226,2307926.00
08/04/2017 10:00,2,1.045,ACTIVE,212.61,343.55,59.981,1501855203,"201051344001145","219011344069620",29.98,16.70,0,330.03,361.89,31.8,28.8,0.239,801027.4,801027.4,16726,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855227,2307927.00
08/04/2017 10:00,2,1.070,ACTIVE,212.83,344.15,59.981,1501855203,"201051344000651","219011344069620",29.68,17.00,0,331.83,362.19,32.2,29.2,0.252,789946.8,789946.8,16719,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855228,2307928.00
08/04/2017 10:00,2,0.850,ACTIVE,211.25,341.15,59.981,1501855203,"274151322000088","219011344069620",28.98,18.70,0,328.52,351.07,24.9,22.1,0.168,996599.5,996599.5,16615,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855229,2307929.00
08/04/2017 10:00,2,0.623,ACTIVE,212.16,411.78,59.970,1501855203,"274151322000068","219011344069620",38.55,21.00,0,334.24,439.74,24.3,21.5,0.150,867417.6,867417.6,17004,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855230,2307930.00
08/04/2017 10:00,2,1.074,ACTIVE,212.38,342.95,59.986,1501855203,"201051344001135","219011344069620",29.96,17.30,0,328.82,360.99,32.6,29.5,0.252,785498.5,785498.5,16690,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855231,2307931.00
08/04/2017 10:00,2,1.088,ACTIVE,211.93,343.25,59.928,1501855203,"201051344000594","219011344069620",29.58,18.00,0,328.22,360.99,32.7,29.6,0.252,804909.9,804909.9,16715,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855232,2307932.00
08/04/2017 10:00,2,1.076,ACTIVE,212.83,342.95,59.981,1501855203,"201051344001203","219011344069620",29.58,17.50,0,331.53,362.49,32.3,29.2,0.256,795375.7,795375.7,16747,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855233,2307933.00
08/04/2017 10:00,2,0.885,ACTIVE,211.25,343.25,59.970,1501855203,"274151322000054","219011344069620",28.80,19.30,0,328.82,351.07,25.8,23.0,0.172,1012676.5,1012676.5,16600,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855234,2307934.00
08/04/2017 10:00,2,1.074,ACTIVE,212.61,342.65,59.981,1501855203,"201051344000867","219011344069620",29.78,18.70,0,330.33,360.99,32.5,29.4,0.247,789093.7,789093.7,16745,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855235,2307935.00
08/04/2017 10:00,2,1.086,ACTIVE,212.61,344.45,59.965,1501855203,"201051344001093","219011344069620",29.76,17.80,0,330.33,361.59,32.8,29.7,0.243,793009.2,793009.2,16747,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855236,2307936.00
08/04/2017 10:00,2,1.045,ACTIVE,212.16,343.85,59.970,1501855203,"201051344000900","219011344069620",29.60,17.80,0,330.33,360.99,31.4,28.3,0.247,810977.9,810977.9,16749,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855236,2307937.00
08/04/2017 10:00,2,1.068,ACTIVE,212.61,342.95,59.970,1501855203,"201051344000648","219011344069620",29.38,17.50,0,330.33,361.29,31.8,28.8,0.256,797769.2,797769.2,16721,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855237,2307938.00
08/04/2017 10:00,2,1.088,ACTIVE,212.38,343.25,59.986,1501855203,"201051344000569","219011344069620",29.56,18.00,0,330.33,361.59,32.6,29.5,0.256,812699.6,812699.6,16694,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855238,2307939.00
08/04/2017 10:00,2,1.092,ACTIVE,212.61,343.55,59.991,1501855203,"201051344000983","219011344069620",29.42,18.30,0,329.73,361.29,32.6,29.5,0.256,803484.6,803484.6,16725,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855239,2307940.00
08/04/2017 10:00,2,1.084,ACTIVE,212.61,344.15,59.996,1501855203,"201051344001158","219011344069620",29.38,17.50,0,330.93,361.59,32.3,29.3,0.261,787653.7,787653.7,16723,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855240,2307941.00
08/04/2017 10:00,2,1.057,ACTIVE,212.83,344.15,59.965,1501855203,"201051344000576","219011344069620",29.88,18.00,0,330.63,361.89,32.0,29.0,0.252,802186.7,802186.7,16735,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855241,2307942.00
08/04/2017 10:00,2,0.900,ACTIVE,211.70,341.15,59.965,1501855203,"274151322000087","219011344069620",28.86,23.80,0,328.22,351.37,26.3,23.4,0.159,987653.9,987653.9,16840,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501855242,2307943.00
08/04/2017 10:15,2,1.125,ACTIVE,213.29,345.06,59.975,1501856103,"201051344000645","219011344069620",29.30,19.00,0,330.93,359.48,33.4,30.3,0.265,801117.3,801117.3,16710,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856104,2307944.00
08/04/2017 10:15,2,0.941,ACTIVE,211.48,339.65,59.970,1501856103,"274151322000085","219011344069620",28.67,19.00,0,329.73,350.17,27.4,24.5,0.177,1007597.2,1007597.2,16612,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856105,2307945.00
