ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 10:15,2,1.129,ACTIVE,213.06,345.96,59.933,1501856103,"201051344000633","219011344069620",29.82,17.80,0,330.33,360.38,34.2,31.1,0.274,788181.7,788181.7,16761,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856106,2307946.00
08/04/2017 10:15,2,1.145,ACTIVE,212.83,344.76,59.975,1501856103,"201051344000469","219011344069620",29.50,17.30,0,330.33,359.48,34.2,31.1,0.278,792002.7,792002.7,16727,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856107,2307947.00
08/04/2017 10:15,2,1.135,ACTIVE,212.16,344.45,59.981,1501856103,"201051344000646","219011344069620",29.58,17.30,0,330.63,359.48,34.0,30.9,0.274,786496.4,786496.4,16714,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856108,2307948.00
08/04/2017 10:15,2,0.994,ACTIVE,211.03,342.95,59.986,1501856103,"274151322000052","219011344069620",28.71,19.50,0,329.13,350.77,28.9,26.0,0.199,1049259.7,1049259.7,16611,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856109,2307949.00
08/04/2017 10:15,2,1.166,ACTIVE,212.83,345.66,59.959,1501856103,"201051344000585","219011344069620",29.66,17.80,0,331.53,360.08,35.0,31.9,0.274,800265.5,800265.5,16714,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856110,2307950.00
08/04/2017 10:15,2,1.119,ACTIVE,212.38,343.55,59.975,1501856103,"201051344001230","219011344069620",29.78,17.30,0,330.03,357.98,33.8,30.7,0.265,790980.4,790980.4,16754,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856111,2307951.00
08/04/2017 10:15,2,1.125,ACTIVE,213.06,345.06,59.981,1501856103,"201051344000582","219011344069620",29.52,17.30,0,331.23,360.08,33.7,30.6,0.261,780018.1,780018.1,16704,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856112,2307952.00
08/04/2017 10:15,2,1.146,ACTIVE,212.16,344.15,59.981,1501856103,"201051344000955","219011344069620",29.74,17.50,0,330.63,358.88,34.6,31.4,0.270,800091.8,800091.8,16728,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856112,2307953.00
08/04/2017 10:15,2,0.650,ACTIVE,211.48,409.08,59.986,1501856103,"274151322000094","219011344069620",38.31,20.00,0,330.03,434.33,25.2,22.4,0.168,866628.3,866628.3,16994,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856113,2307954.00
08/04/2017 10:15,2,1.152,ACTIVE,212.61,344.45,59.981,1501856103,"201051344000579","219011344069620",29.94,18.00,0,331.53,359.78,35.0,31.8,0.265,810271.0,810271.0,16721,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856114,2307955.00
08/04/2017 10:15,2,1.164,ACTIVE,212.38,343.25,59.970,1501856103,"201051344000890","219011344069620",29.60,17.50,0,330.93,359.48,34.9,31.8,0.270,794152.4,794152.4,16726,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856115,2307956.00
08/04/2017 10:15,2,1.133,ACTIVE,212.61,345.06,59.991,1501856103,"201051344000438","219011344069620",29.96,17.00,0,330.63,360.38,34.4,31.3,0.265,796492.4,796492.4,16708,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856116,2307957.00
08/04/2017 10:15,2,1.168,ACTIVE,212.61,341.75,59.970,1501856103,"201051344000417","219011344069620",19.16,17.00,0,330.03,351.97,22.7,20.0,0.177,712353.8,712353.8,16751,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856117,2307958.00
08/04/2017 10:15,2,0.967,ACTIVE,211.25,339.04,59.965,1501856103,"274151322000083","219011344069620",28.77,19.30,0,328.82,353.77,28.2,25.3,0.194,1038662.7,1038662.7,16624,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856118,2307959.00
08/04/2017 10:15,2,1.012,ACTIVE,211.93,340.55,59.949,1501856103,"274151322000076","219011344069620",29.74,19.30,0,330.93,352.57,30.5,27.5,0.203,1108822.5,1108822.5,16617,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856119,2307960.00
08/04/2017 10:15,2,1.139,ACTIVE,212.38,344.15,59.970,1501856103,"201051344000868","219011344069620",29.54,17.80,0,329.73,359.18,34.1,31.0,0.270,790353.2,790353.2,16738,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856120,2307961.00
08/04/2017 10:15,2,0.996,ACTIVE,211.03,339.34,59.959,1501856103,"274151322000095","219011344069620",29.58,19.00,0,329.43,351.07,29.9,26.9,0.203,1098141.5,1098141.5,16635,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856121,2307962.00
08/04/2017 10:15,2,1.150,ACTIVE,212.61,342.95,59.981,1501856103,"201051344000988","219011344069620",18.92,17.80,0,331.53,353.77,22.1,19.4,0.177,684975.6,684975.6,16713,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856122,2307963.00
08/04/2017 10:15,2,1.150,ACTIVE,212.38,343.25,59.965,1501856103,"201051344001025","219011344069620",29.60,17.30,0,330.93,360.08,34.5,31.4,0.261,797284.4,797284.4,16713,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856122,2307964.00
08/04/2017 10:15,2,1.119,ACTIVE,212.61,343.85,59.970,1501856103,"201051344000458","219011344069620",29.44,19.00,0,331.53,359.18,33.4,30.3,0.270,801543.3,801543.3,16708,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856123,2307965.00
08/04/2017 10:15,2,1.109,ACTIVE,213.06,346.26,59.965,1501856103,"201051344000853","219011344069620",29.86,18.30,0,332.73,360.69,33.6,30.6,0.274,802841.6,802841.6,16730,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856124,2307966.00
08/04/2017 10:15,2,1.094,ACTIVE,212.61,344.76,59.996,1501856103,"201051344000685","219011344069620",29.98,17.30,0,331.53,359.78,33.3,30.2,0.274,796328.7,796328.7,16745,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856125,2307967.00
08/04/2017 10:15,2,1.113,ACTIVE,212.61,344.76,59.938,1501856103,"201051344000917","219011344069620",29.54,18.30,0,330.63,359.78,33.3,30.2,0.261,793023.0,793023.0,16741,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856126,2307968.00
08/04/2017 10:15,2,1.109,ACTIVE,212.61,344.15,59.949,1501856103,"201051344001145","219011344069620",29.78,17.00,0,331.83,360.08,33.5,30.4,0.261,801034.6,801034.6,16727,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856127,2307969.00
08/04/2017 10:15,2,1.133,ACTIVE,212.61,345.36,59.981,1501856103,"201051344000651","219011344069620",29.58,17.30,0,331.23,359.78,34.0,30.9,0.265,789954.1,789954.1,16720,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856128,2307970.00
08/04/2017 10:15,2,0.920,ACTIVE,210.80,339.65,59.954,1501856103,"274151322000088","219011344069620",28.61,19.00,0,328.52,349.86,26.6,23.8,0.181,996605.1,996605.1,16616,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856129,2307971.00
08/04/2017 10:15,2,0.652,ACTIVE,211.93,419.30,59.981,1501856103,"274151322000068","219011344069620",39.10,21.30,0,330.93,438.83,25.8,23.0,0.164,867423.1,867423.1,17005,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856130,2307972.00
08/04/2017 10:15,2,1.135,ACTIVE,212.16,343.55,59.965,1501856103,"201051344001135","219011344069620",29.58,17.50,0,330.33,358.88,34.0,30.9,0.265,785505.8,785505.8,16691,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856131,2307973.00
08/04/2017 10:15,2,1.150,ACTIVE,212.16,344.15,59.965,1501856103,"201051344000594","219011344069620",29.16,18.30,0,329.13,358.88,34.0,30.9,0.265,804917.2,804917.2,16716,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856132,2307974.00
08/04/2017 10:15,2,1.129,ACTIVE,212.61,344.15,59.959,1501856103,"201051344001203","219011344069620",29.52,17.80,0,331.83,360.99,33.8,30.7,0.270,795383.0,795383.0,16748,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856133,2307975.00
08/04/2017 10:15,2,0.930,ACTIVE,211.25,339.65,59.959,1501856103,"274151322000054","219011344069620",28.78,19.50,0,327.92,350.77,27.1,24.3,0.186,1012682.3,1012682.3,16601,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856134,2307976.00
08/04/2017 10:15,2,1.121,ACTIVE,212.61,343.55,60.012,1501856103,"201051344000867","219011344069620",29.62,19.00,0,330.93,358.58,33.7,30.6,0.256,789101.0,789101.0,16746,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856135,2307977.00
08/04/2017 10:15,2,1.133,ACTIVE,212.61,344.45,60.012,1501856103,"201051344001093","219011344069620",29.48,17.80,0,331.23,359.48,33.9,30.8,0.256,793016.5,793016.5,16748,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856136,2307978.00
08/04/2017 10:15,2,1.100,ACTIVE,212.38,344.15,59.965,1501856103,"201051344000900","219011344069620",29.24,18.30,0,330.63,358.88,32.5,29.5,0.261,810984.9,810984.9,16750,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856137,2307979.00
08/04/2017 10:15,2,1.100,ACTIVE,212.83,344.15,59.991,1501856103,"201051344000648","219011344069620",29.60,17.80,0,330.93,359.18,33.0,29.9,0.261,797776.3,797776.3,16722,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856137,2307980.00
08/04/2017 10:15,2,1.117,ACTIVE,212.61,344.15,59.959,1501856103,"201051344000569","219011344069620",29.58,18.70,0,330.93,359.48,33.5,30.4,0.265,812706.8,812706.8,16695,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856138,2307981.00
08/04/2017 10:15,2,1.119,ACTIVE,212.61,344.15,59.938,1501856103,"201051344000983","219011344069620",29.64,18.30,0,330.63,359.48,33.6,30.6,0.270,803491.9,803491.9,16726,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856139,2307982.00
08/04/2017 10:15,2,1.123,ACTIVE,212.61,344.45,60.007,1501856103,"201051344001158","219011344069620",29.20,17.50,0,331.53,359.48,33.2,30.2,0.265,787660.8,787660.8,16724,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856140,2307983.00
08/04/2017 10:15,2,1.092,ACTIVE,213.06,345.36,59.965,1501856103,"201051344000576","219011344069620",29.66,18.30,0,331.83,359.78,32.8,29.8,0.261,802193.8,802193.8,16736,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856141,2307984.00
08/04/2017 10:15,2,0.926,ACTIVE,211.25,340.55,59.959,1501856103,"274151322000087","219011344069620",28.73,24.30,0,328.82,351.97,27.0,24.2,0.150,987659.7,987659.7,16841,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501856142,2307985.00
08/04/2017 10:30,2,0.795,ACTIVE,212.83,340.85,59.922,1501857003,"201051344000645","219011344069620",29.22,19.00,0,332.73,360.38,23.6,20.9,0.177,801124.1,801124.1,16711,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857004,2307986.00
08/04/2017 10:30,2,0.662,ACTIVE,211.48,338.44,59.970,1501857003,"274151322000085","219011344069620",28.41,19.50,0,330.33,349.26,19.1,16.5,0.119,1007602.6,1007602.6,16613,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857005,2307987.00
08/04/2017 10:30,2,0.814,ACTIVE,213.06,342.65,59.959,1501857003,"201051344000633","219011344069620",29.26,18.00,0,331.23,362.19,24.2,21.4,0.194,788188.6,788188.6,16762,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857006,2307988.00
08/04/2017 10:30,2,0.820,ACTIVE,212.83,341.45,59.959,1501857003,"201051344000469","219011344069620",29.10,17.30,0,330.63,360.38,24.2,21.4,0.190,792009.6,792009.6,16728,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857007,2307989.00
08/04/2017 10:30,2,0.803,ACTIVE,211.93,340.25,59.965,1501857003,"201051344000646","219011344069620",29.70,17.30,0,329.73,359.78,24.2,21.4,0.186,786503.3,786503.3,16715,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857008,2307990.00
08/04/2017 10:30,2,0.707,ACTIVE,211.25,340.85,59.959,1501857003,"274151322000052","219011344069620",28.55,19.50,0,329.73,350.77,20.5,17.8,0.137,1049265.5,1049265.5,16612,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857009,2307991.00
08/04/2017 10:30,2,0.855,ACTIVE,212.61,340.85,59.959,1501857003,"201051344000585","219011344069620",28.69,17.50,0,330.93,359.78,24.9,22.1,0.177,800272.6,800272.6,16715,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857010,2307992.00
08/04/2017 10:30,2,0.801,ACTIVE,212.16,339.65,59.965,1501857003,"201051344001230","219011344069620",29.30,17.50,0,329.43,358.28,23.8,21.0,0.181,790987.2,790987.2,16755,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857011,2307993.00
08/04/2017 10:30,2,0.809,ACTIVE,212.83,341.45,59.959,1501857003,"201051344000582","219011344069620",29.06,17.50,0,331.83,360.38,23.8,21.1,0.172,780024.9,780024.9,16705,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857012,2307994.00
08/04/2017 10:30,2,0.832,ACTIVE,211.93,340.25,59.954,1501857003,"201051344000955","219011344069620",29.46,17.50,0,330.03,358.58,24.9,22.1,0.181,800098.8,800098.8,16729,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857012,2307995.00
08/04/2017 10:30,2,0.455,ACTIVE,211.70,405.77,59.965,1501857003,"274151322000094","219011344069620",38.23,20.30,0,334.24,434.63,17.7,15.1,0.110,866633.2,866633.2,16995,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857013,2307996.00
08/04/2017 10:30,2,0.842,ACTIVE,212.83,340.25,59.954,1501857003,"201051344000579","219011344069620",29.56,18.00,0,331.53,360.38,25.2,22.4,0.181,810278.1,810278.1,16722,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857014,2307997.00
08/04/2017 10:30,2,0.844,ACTIVE,212.16,339.65,59.965,1501857003,"201051344000890","219011344069620",29.36,17.80,0,330.93,360.08,25.2,22.4,0.181,794159.5,794159.5,16727,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857015,2307998.00
08/04/2017 10:30,2,0.805,ACTIVE,212.38,340.85,59.954,1501857003,"201051344000438","219011344069620",30.16,17.30,0,331.53,360.38,24.6,21.9,0.177,796499.4,796499.4,16709,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857016,2307999.00
08/04/2017 10:30,2,0.850,ACTIVE,212.38,338.44,59.928,1501857003,"201051344000417","219011344069620",19.00,17.30,0,330.63,352.87,16.4,13.9,0.115,712358.2,712358.2,16752,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857017,2308000.00
08/04/2017 10:30,2,0.684,ACTIVE,211.70,339.34,59.954,1501857003,"274151322000083","219011344069620",28.59,19.50,0,330.33,350.17,19.8,17.2,0.128,1038668.2,1038668.2,16625,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857018,2308001.00
08/04/2017 10:30,2,0.725,ACTIVE,212.16,338.44,59.944,1501857003,"274151322000076","219011344069620",29.36,19.30,0,331.53,351.37,21.6,18.9,0.141,1108828.6,1108828.6,16618,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857019,2308002.00
08/04/2017 10:30,2,0.820,ACTIVE,212.61,340.85,60.007,1501857003,"201051344000868","219011344069620",29.28,18.00,0,330.93,360.08,24.4,21.6,0.177,790360.1,790360.1,16739,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857020,2308003.00
08/04/2017 10:30,2,0.711,ACTIVE,211.70,336.94,59.954,1501857003,"274151322000095","219011344069620",29.18,19.00,0,330.03,350.77,21.0,18.4,0.137,1098147.5,1098147.5,16636,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857021,2308004.00
08/04/2017 10:30,2,0.811,ACTIVE,212.61,340.55,59.981,1501857003,"201051344000988","219011344069620",19.06,17.80,0,331.23,354.67,15.7,13.2,0.115,684979.9,684979.9,16714,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857022,2308005.00
08/04/2017 10:30,2,0.820,ACTIVE,212.38,339.65,59.965,1501857003,"201051344001025","219011344069620",29.70,17.50,0,331.53,360.08,24.7,21.9,0.186,797291.3,797291.3,16714,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857023,2308006.00
08/04/2017 10:30,2,0.811,ACTIVE,212.83,340.85,59.986,1501857003,"201051344000458","219011344069620",29.18,19.30,0,331.53,358.88,24.0,21.2,0.181,801550.0,801550.0,16709,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857023,2308007.00
08/04/2017 10:30,2,0.814,ACTIVE,213.29,342.65,59.949,1501857003,"201051344000853","219011344069620",29.12,18.30,0,332.43,360.38,24.1,21.3,0.186,802848.4,802848.4,16731,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857024,2308008.00
08/04/2017 10:30,2,0.805,ACTIVE,212.61,341.15,59.954,1501857003,"201051344000685","219011344069620",29.24,17.30,0,330.33,360.69,23.9,21.1,0.190,796335.4,796335.4,16746,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857025,2308009.00
08/04/2017 10:30,2,0.805,ACTIVE,212.16,340.85,59.965,1501857003,"201051344000917","219011344069620",29.34,18.30,0,330.63,358.88,23.9,21.2,0.177,793029.7,793029.7,16742,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857026,2308010.00
08/04/2017 10:30,2,0.795,ACTIVE,212.61,340.55,59.965,1501857003,"201051344001145","219011344069620",29.76,17.00,0,330.93,360.38,24.0,21.2,0.177,801041.4,801041.4,16728,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857027,2308011.00
08/04/2017 10:30,2,0.830,ACTIVE,212.61,341.15,59.965,1501857003,"201051344000651","219011344069620",29.12,17.30,0,332.13,359.48,24.6,21.8,0.177,789960.9,789960.9,16721,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857028,2308012.00
08/04/2017 10:30,2,0.660,ACTIVE,211.48,336.64,59.959,1501857003,"274151322000088","219011344069620",28.07,19.30,0,328.82,348.96,18.8,16.2,0.115,996610.3,996610.3,16617,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857029,2308013.00
08/04/2017 10:30,2,0.469,ACTIVE,212.38,415.39,59.959,1501857003,"274151322000068","219011344069620",39.20,21.30,0,334.84,436.43,18.7,16.1,0.110,867428.2,867428.2,17006,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857030,2308014.00
08/04/2017 10:30,2,0.824,ACTIVE,212.16,339.65,59.970,1501857003,"201051344001135","219011344069620",29.74,17.50,0,331.23,359.18,24.9,22.1,0.181,785512.8,785512.8,16692,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857031,2308015.00
08/04/2017 10:30,2,0.816,ACTIVE,212.38,341.15,59.959,1501857003,"201051344000594","219011344069620",29.84,18.30,0,329.43,359.18,24.8,22.0,0.186,804924.2,804924.2,16717,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857032,2308016.00
08/04/2017 10:30,2,0.830,ACTIVE,212.61,340.25,59.970,1501857003,"201051344001203","219011344069620",29.16,17.80,0,332.43,360.69,24.5,21.7,0.190,795389.8,795389.8,16749,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857033,2308017.00
08/04/2017 10:30,2,0.676,ACTIVE,211.48,338.14,59.959,1501857003,"274151322000054","219011344069620",28.37,19.50,0,330.03,349.86,19.4,16.8,0.128,1012687.7,1012687.7,16602,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857034,2308018.00
08/04/2017 10:30,2,0.828,ACTIVE,212.83,340.85,59.965,1501857003,"201051344000867","219011344069620",29.24,19.00,0,330.93,359.48,24.6,21.8,0.177,789107.8,789107.8,16747,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857034,2308019.00
08/04/2017 10:30,2,0.838,ACTIVE,212.38,341.45,59.949,1501857003,"201051344001093","219011344069620",29.36,18.00,0,331.83,359.18,24.9,22.1,0.177,793023.4,793023.4,16749,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857035,2308020.00
08/04/2017 10:30,2,0.775,ACTIVE,212.61,342.05,59.970,1501857003,"201051344000900","219011344069620",29.72,18.30,0,330.93,359.48,23.4,20.6,0.177,810991.4,810991.4,16751,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857036,2308021.00
08/04/2017 10:30,2,0.807,ACTIVE,212.83,341.15,60.018,1501857003,"201051344000648","219011344069620",29.54,17.80,0,330.63,359.48,24.1,21.4,0.181,797782.9,797782.9,16723,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857037,2308022.00
08/04/2017 10:30,2,0.803,ACTIVE,212.61,341.45,59.959,1501857003,"201051344000569","219011344069620",29.98,18.70,0,331.23,359.48,24.4,21.7,0.186,812713.6,812713.6,16696,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857038,2308023.00
08/04/2017 10:30,2,0.830,ACTIVE,212.61,341.15,59.965,1501857003,"201051344000983","219011344069620",29.32,18.70,0,331.23,359.78,24.7,21.9,0.186,803498.7,803498.7,16727,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857039,2308024.00
08/04/2017 10:30,2,0.809,ACTIVE,212.83,341.75,59.922,1501857003,"201051344001158","219011344069620",29.46,17.50,0,330.33,359.78,24.2,21.4,0.186,787667.5,787667.5,16725,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857040,2308025.00
08/04/2017 10:30,2,0.805,ACTIVE,213.06,342.35,59.959,1501857003,"201051344000576","219011344069620",29.38,18.30,0,332.43,359.48,23.9,21.2,0.177,802200.4,802200.4,16737,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857041,2308026.00
08/04/2017 10:30,2,0.688,ACTIVE,211.48,339.04,59.991,1501857003,"274151322000087","219011344069620",28.05,24.00,0,326.72,350.17,19.5,16.9,0.106,987665.0,987665.0,16842,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857042,2308027.00
08/04/2017 10:45,2,1.141,ACTIVE,213.74,345.66,59.959,1501857903,"201051344000645","219011344069620",29.30,19.30,0,331.23,360.08,33.9,30.8,0.270,801130.9,801130.9,16712,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857905,2308028.00
08/04/2017 10:45,2,0.965,ACTIVE,211.70,342.05,59.975,1501857903,"274151322000085","219011344069620",28.77,19.80,0,330.33,350.17,28.1,25.2,0.186,1007608.1,1007608.1,16614,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857905,2308029.00
08/04/2017 10:45,2,1.137,ACTIVE,213.51,346.86,59.965,1501857903,"201051344000633","219011344069620",29.96,18.00,0,330.33,360.69,34.5,31.4,0.283,788195.6,788195.6,16763,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857906,2308030.00
08/04/2017 10:45,2,1.141,ACTIVE,213.29,345.36,59.970,1501857903,"201051344000469","219011344069620",29.92,17.80,0,329.43,359.78,34.6,31.5,0.283,792016.6,792016.6,16729,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857907,2308031.00
08/04/2017 10:45,2,1.133,ACTIVE,212.38,344.45,59.970,1501857903,"201051344000646","219011344069620",29.98,17.50,0,328.82,358.88,34.4,31.3,0.274,786510.2,786510.2,16716,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857909,2308032.00
08/04/2017 10:45,2,1.002,ACTIVE,211.48,343.25,59.954,1501857903,"274151322000052","219011344069620",29.22,19.80,0,329.43,351.37,29.6,26.7,0.203,1049271.3,1049271.3,16613,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857910,2308033.00
08/04/2017 10:45,2,1.193,ACTIVE,213.06,345.66,59.991,1501857903,"201051344000585","219011344069620",29.24,17.80,0,330.03,359.48,35.3,32.2,0.274,800279.8,800279.8,16716,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857910,2308034.00
08/04/2017 10:45,2,1.135,ACTIVE,212.38,343.25,60.018,1501857903,"201051344001230","219011344069620",29.74,17.50,0,328.52,357.38,34.2,31.1,0.274,790994.1,790994.1,16756,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857911,2308035.00
08/04/2017 10:45,2,1.135,ACTIVE,213.06,345.66,59.981,1501857903,"201051344000582","219011344069620",29.56,17.50,0,330.63,359.48,34.0,30.9,0.265,780031.8,780031.8,16706,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857912,2308036.00
08/04/2017 10:45,2,1.162,ACTIVE,212.16,343.85,59.965,1501857903,"201051344000955","219011344069620",29.76,17.80,0,328.52,358.28,35.0,31.9,0.283,800106.0,800106.0,16730,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857913,2308037.00
08/04/2017 10:45,2,0.652,ACTIVE,211.70,420.80,59.965,1501857903,"274151322000094","219011344069620",39.58,20.70,0,330.03,436.13,26.2,23.3,0.177,866638.3,866638.3,16996,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857914,2308038.00
08/04/2017 10:45,2,1.176,ACTIVE,213.29,345.36,59.970,1501857903,"201051344000579","219011344069620",29.68,18.30,0,331.83,359.78,35.4,32.3,0.274,810285.3,810285.3,16723,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857915,2308039.00
08/04/2017 10:45,2,1.172,ACTIVE,212.38,343.85,59.965,1501857903,"201051344000890","219011344069620",29.86,17.80,0,328.82,358.88,35.4,32.3,0.265,794166.8,794166.8,16728,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857916,2308040.00
08/04/2017 10:45,2,1.143,ACTIVE,212.61,345.06,59.970,1501857903,"201051344000438","219011344069620",30.18,17.50,0,331.23,359.78,34.9,31.8,0.278,796506.5,796506.5,16710,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857917,2308041.00
08/04/2017 10:45,2,1.176,ACTIVE,212.83,342.05,59.981,1501857903,"201051344000417","219011344069620",19.22,17.50,0,330.33,351.37,22.9,20.2,0.177,712362.8,712362.8,16753,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857918,2308042.00
08/04/2017 10:45,2,0.979,ACTIVE,211.70,338.44,59.933,1501857903,"274151322000083","219011344069620",29.14,19.50,0,330.33,351.07,28.9,26.0,0.194,1038674.0,1038674.0,16626,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857919,2308043.00
08/04/2017 10:45,2,1.037,ACTIVE,212.38,342.65,59.965,1501857903,"274151322000076","219011344069620",29.82,19.80,0,332.43,352.57,31.3,28.3,0.203,1108834.9,1108834.9,16619,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857920,2308044.00
08/04/2017 10:45,2,1.150,ACTIVE,212.83,344.76,59.933,1501857903,"201051344000868","219011344069620",29.60,18.00,0,330.93,359.48,34.5,31.4,0.265,790367.1,790367.1,16740,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857920,2308045.00
08/04/2017 10:45,2,1.016,ACTIVE,211.48,339.65,59.959,1501857903,"274151322000095","219011344069620",29.72,19.30,0,328.82,351.37,30.6,27.6,0.203,1098153.6,1098153.6,16637,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857921,2308046.00
08/04/2017 10:45,2,1.150,ACTIVE,213.06,343.55,59.970,1501857903,"201051344000988","219011344069620",19.26,17.80,0,330.93,353.77,22.5,19.8,0.181,684984.3,684984.3,16715,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857922,2308047.00
08/04/2017 10:45,2,1.158,ACTIVE,212.61,344.15,59.975,1501857903,"201051344001025","219011344069620",29.70,17.50,0,330.33,359.48,34.9,31.7,0.270,797298.5,797298.5,16715,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857923,2308048.00
08/04/2017 10:45,2,1.117,ACTIVE,213.06,344.45,59.970,1501857903,"201051344000458","219011344069620",29.80,19.50,0,330.63,359.18,33.7,30.6,0.278,801556.9,801556.9,16710,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857924,2308049.00
08/04/2017 10:45,2,1.143,ACTIVE,213.74,346.26,59.954,1501857903,"201051344000853","219011344069620",29.40,18.70,0,332.43,360.99,34.0,30.9,0.270,802855.4,802855.4,16732,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857925,2308050.00
08/04/2017 10:45,2,1.129,ACTIVE,212.83,345.66,59.959,1501857903,"201051344000685","219011344069620",29.48,17.50,0,330.03,359.18,33.8,30.7,0.283,796342.4,796342.4,16747,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857926,2308051.00
08/04/2017 10:45,2,1.117,ACTIVE,212.83,344.76,59.970,1501857903,"201051344000917","219011344069620",29.78,18.70,0,329.43,359.18,33.7,30.6,0.265,793036.6,793036.6,16743,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857927,2308052.00
08/04/2017 10:45,2,1.133,ACTIVE,212.83,345.06,59.965,1501857903,"201051344001145","219011344069620",29.56,17.30,0,330.93,359.78,34.0,30.8,0.261,801048.3,801048.3,16729,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857928,2308053.00
08/04/2017 10:45,2,1.152,ACTIVE,212.83,344.45,59.959,1501857903,"201051344000651","219011344069620",29.52,17.50,0,330.33,359.48,34.5,31.4,0.265,789968.0,789968.0,16722,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857929,2308054.00
08/04/2017 10:45,2,0.947,ACTIVE,211.48,342.95,59.991,1501857903,"274151322000088","219011344069620",28.57,19.30,0,329.13,350.47,27.4,24.5,0.172,996615.8,996615.8,16618,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857930,2308055.00
08/04/2017 10:45,2,0.674,ACTIVE,212.16,412.68,59.981,1501857903,"274151322000068","219011344069620",38.61,21.50,0,330.63,439.74,26.4,23.6,0.168,867433.5,867433.5,17007,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857931,2308056.00
08/04/2017 10:45,2,1.143,ACTIVE,212.38,342.65,59.959,1501857903,"201051344001135","219011344069620",29.84,17.80,0,329.73,358.58,34.6,31.4,0.270,785519.9,785519.9,16693,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857932,2308057.00
08/04/2017 10:45,2,1.146,ACTIVE,212.83,344.15,60.018,1501857903,"201051344000594","219011344069620",29.76,18.70,0,329.73,359.18,34.6,31.5,0.270,804931.3,804931.3,16718,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857932,2308058.00
08/04/2017 10:45,2,1.146,ACTIVE,212.83,344.15,59.965,1501857903,"201051344001203","219011344069620",29.42,18.00,0,331.23,360.38,34.2,31.1,0.274,795396.9,795396.9,16750,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857933,2308059.00
08/04/2017 10:45,2,0.967,ACTIVE,211.48,339.04,59.975,1501857903,"274151322000054","219011344069620",28.41,19.80,0,329.13,351.07,27.8,24.9,0.186,1012693.3,1012693.3,16603,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857934,2308060.00
08/04/2017 10:45,2,1.143,ACTIVE,213.29,344.15,60.002,1501857903,"201051344000867","219011344069620",29.44,19.30,0,330.63,359.18,34.1,31.0,0.261,789114.9,789114.9,16748,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857935,2308061.00
08/04/2017 10:45,2,1.145,ACTIVE,212.61,345.06,59.959,1501857903,"201051344001093","219011344069620",29.66,18.00,0,330.63,359.18,34.4,31.3,0.265,793030.6,793030.6,16750,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857936,2308062.00
08/04/2017 10:45,2,1.104,ACTIVE,213.06,345.06,59.965,1501857903,"201051344000900","219011344069620",29.52,18.70,0,331.23,359.48,33.0,29.9,0.265,810998.2,810998.2,16752,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857937,2308063.00
08/04/2017 10:45,2,1.107,ACTIVE,213.29,344.76,59.970,1501857903,"201051344000648","219011344069620",29.72,18.00,0,330.63,359.78,33.4,30.3,0.270,797789.9,797789.9,16724,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857938,2308064.00
08/04/2017 10:45,2,1.121,ACTIVE,213.29,345.06,59.949,1501857903,"201051344000569","219011344069620",29.82,19.00,0,331.53,359.78,33.9,30.8,0.265,812720.6,812720.6,16697,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857939,2308065.00
08/04/2017 10:45,2,1.139,ACTIVE,213.06,344.76,59.970,1501857903,"201051344000983","219011344069620",29.46,19.00,0,330.63,359.78,34.0,30.9,0.274,803505.8,803505.8,16728,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857940,2308066.00
08/04/2017 10:45,2,1.121,ACTIVE,213.29,344.76,59.965,1501857903,"201051344001158","219011344069620",29.62,17.80,0,330.63,360.08,33.7,30.6,0.270,787674.6,787674.6,16726,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857941,2308067.00
08/04/2017 10:45,2,1.107,ACTIVE,213.74,345.66,60.007,1501857903,"201051344000576","219011344069620",29.62,18.70,0,331.83,360.08,33.2,30.2,0.261,802207.3,802207.3,16738,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857942,2308068.00
08/04/2017 10:45,2,0.955,ACTIVE,211.70,340.25,59.959,1501857903,"274151322000087","219011344069620",28.71,24.50,0,327.62,351.07,27.8,24.9,0.168,987670.7,987670.7,16843,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501857942,2308069.00
08/04/2017 11:00,2,1.203,ACTIVE,213.51,346.26,59.981,1501858803,"201051344000645","219011344069620",29.36,19.50,0,332.73,361.29,35.8,32.6,0.287,801138.6,801138.6,16713,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858805,2308070.00
08/04/2017 11:00,2,1.023,ACTIVE,211.70,343.25,59.975,1501858803,"274151322000085","219011344069620",28.51,19.80,0,330.93,350.77,29.6,26.6,0.194,1007614.4,1007614.4,16615,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858805,2308071.00
08/04/2017 11:00,2,1.213,ACTIVE,213.51,347.16,59.981,1501858803,"201051344000633","219011344069620",29.64,18.30,0,331.23,362.79,36.5,33.3,0.292,788203.5,788203.5,16764,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858806,2308072.00
08/04/2017 11:00,2,1.223,ACTIVE,213.29,346.56,59.986,1501858803,"201051344000469","219011344069620",29.52,18.00,0,331.23,361.59,36.6,33.4,0.301,792024.6,792024.6,16730,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858807,2308073.00
08/04/2017 11:00,2,1.207,ACTIVE,212.38,344.76,60.039,1501858803,"201051344000646","219011344069620",29.76,17.80,0,329.73,360.38,36.5,33.3,0.292,786518.2,786518.2,16717,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858808,2308074.00
08/04/2017 11:00,2,1.062,ACTIVE,211.25,338.14,59.986,1501858803,"274151322000052","219011344069620",29.08,19.80,0,329.43,352.27,31.3,28.3,0.203,1049278.1,1049278.1,16614,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858809,2308075.00
08/04/2017 11:00,2,1.246,ACTIVE,212.83,346.26,59.981,1501858803,"201051344000585","219011344069620",29.62,18.30,0,331.23,361.29,37.4,34.2,0.296,800288.0,800288.0,16717,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858810,2308076.00
08/04/2017 11:00,2,1.191,ACTIVE,212.61,344.76,59.986,1501858803,"201051344001230","219011344069620",29.90,17.80,0,329.73,358.58,36.1,33.0,0.283,791002.0,791002.0,16757,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858811,2308077.00
08/04/2017 11:00,2,1.201,ACTIVE,213.29,346.56,59.938,1501858803,"201051344000582","219011344069620",29.64,17.80,0,331.23,360.99,36.1,32.9,0.283,780039.6,780039.6,16707,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858812,2308078.00
08/04/2017 11:00,2,1.223,ACTIVE,212.38,344.76,59.991,1501858803,"201051344000955","219011344069620",29.88,18.00,0,330.03,360.08,37.0,33.8,0.296,800114.0,800114.0,16731,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858813,2308079.00
08/04/2017 11:00,2,0.672,ACTIVE,211.70,425.61,59.986,1501858803,"274151322000094","219011344069620",39.98,21.30,0,330.03,433.72,27.3,24.5,0.181,866644.1,866644.1,16997,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858814,2308080.00
08/04/2017 11:00,2,1.238,ACTIVE,213.06,345.96,59.986,1501858803,"201051344000579","219011344069620",29.78,18.70,0,332.43,361.59,37.4,34.2,0.296,810293.5,810293.5,16724,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858814,2308081.00
08/04/2017 11:00,2,1.238,ACTIVE,212.38,344.76,59.986,1501858803,"201051344000890","219011344069620",29.88,18.00,0,330.03,360.69,37.5,34.3,0.292,794174.9,794174.9,16729,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858815,2308082.00
08/04/2017 11:00,2,1.197,ACTIVE,212.83,345.66,59.986,1501858803,"201051344000438","219011344069620",30.36,17.80,0,331.83,361.29,36.8,33.6,0.296,796514.6,796514.6,16711,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858816,2308083.00
08/04/2017 11:00,2,1.236,ACTIVE,212.83,342.65,60.018,1501858803,"201051344000417","219011344069620",19.36,17.50,0,330.93,352.87,24.3,21.5,0.186,712367.9,712367.9,16754,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858817,2308084.00
08/04/2017 11:00,2,1.045,ACTIVE,211.48,343.55,59.991,1501858803,"274151322000083","219011344069620",28.92,20.00,0,330.63,351.97,30.6,27.7,0.212,1038680.5,1038680.5,16627,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858818,2308085.00
08/04/2017 11:00,2,1.100,ACTIVE,212.16,342.95,60.018,1501858803,"274151322000076","219011344069620",29.80,20.00,0,332.73,353.47,33.1,30.1,0.225,1108842.1,1108842.1,16620,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858819,2308086.00
08/04/2017 11:00,2,1.223,ACTIVE,212.83,345.36,60.034,1501858803,"201051344000868","219011344069620",29.54,18.30,0,331.23,360.69,36.6,33.4,0.287,790375.1,790375.1,16741,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858820,2308087.00
08/04/2017 11:00,2,1.082,ACTIVE,211.03,339.65,59.975,1501858803,"274151322000095","219011344069620",29.62,19.80,0,330.93,351.97,32.5,29.4,0.217,1098160.6,1098160.6,16638,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858821,2308088.00
