ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 11:00,2,1.219,ACTIVE,213.06,343.55,59.981,1501858803,"201051344000988","219011344069620",19.26,18.30,0,331.83,355.58,23.8,21.1,0.186,684989.3,684989.3,16716,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858822,2308089.00
08/04/2017 11:00,2,1.240,ACTIVE,212.61,344.45,59.944,1501858803,"201051344001025","219011344069620",29.46,17.80,0,332.13,360.99,37.0,33.8,0.292,797306.6,797306.6,16716,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858822,2308090.00
08/04/2017 11:00,2,1.207,ACTIVE,213.06,345.36,59.991,1501858803,"201051344000458","219011344069620",29.30,19.80,0,331.53,360.69,35.9,32.7,0.296,801564.7,801564.7,16711,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858823,2308091.00
08/04/2017 11:00,2,1.221,ACTIVE,213.74,347.16,59.986,1501858803,"201051344000853","219011344069620",29.26,19.30,0,333.03,362.19,36.2,33.0,0.292,802863.3,802863.3,16733,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858824,2308092.00
08/04/2017 11:00,2,1.197,ACTIVE,212.83,345.66,59.991,1501858803,"201051344000685","219011344069620",29.56,17.80,0,331.83,360.99,35.9,32.7,0.301,796350.2,796350.2,16748,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858825,2308093.00
08/04/2017 11:00,2,1.195,ACTIVE,212.83,345.96,59.991,1501858803,"201051344000917","219011344069620",29.68,19.00,0,330.93,360.99,35.9,32.8,0.292,793044.5,793044.5,16744,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858826,2308094.00
08/04/2017 11:00,2,1.189,ACTIVE,212.83,345.66,59.986,1501858803,"201051344001145","219011344069620",29.92,17.50,0,331.23,360.99,36.1,32.9,0.287,801056.2,801056.2,16730,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858827,2308095.00
08/04/2017 11:00,2,1.223,ACTIVE,213.06,345.96,59.981,1501858803,"201051344000651","219011344069620",29.58,17.80,0,332.43,360.99,36.6,33.4,0.287,789976.1,789976.1,16723,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858828,2308096.00
08/04/2017 11:00,2,1.006,ACTIVE,211.03,345.06,59.938,1501858803,"274151322000088","219011344069620",28.57,19.80,0,329.73,350.77,29.1,26.2,0.186,996622.1,996622.1,16619,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858829,2308097.00
08/04/2017 11:00,2,0.725,ACTIVE,212.16,404.87,59.986,1501858803,"274151322000068","219011344069620",37.99,22.00,0,330.93,447.25,27.9,25.0,0.177,867439.5,867439.5,17008,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858830,2308098.00
08/04/2017 11:00,2,1.225,ACTIVE,212.38,345.36,60.012,1501858803,"201051344001135","219011344069620",29.64,18.00,0,330.33,360.38,36.8,33.6,0.287,785528.0,785528.0,16694,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858831,2308099.00
08/04/2017 11:00,2,1.213,ACTIVE,212.61,345.66,59.928,1501858803,"201051344000594","219011344069620",29.84,19.00,0,330.33,360.99,36.7,33.5,0.287,804939.3,804939.3,16719,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858832,2308100.00
08/04/2017 11:00,2,1.209,ACTIVE,213.06,344.76,59.991,1501858803,"201051344001203","219011344069620",29.80,18.30,0,332.13,361.59,36.5,33.3,0.296,795404.9,795404.9,16751,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858833,2308101.00
08/04/2017 11:00,2,1.025,ACTIVE,211.25,345.06,59.981,1501858803,"274151322000054","219011344069620",28.53,20.00,0,330.03,351.37,29.6,26.7,0.203,1012699.7,1012699.7,16604,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858834,2308102.00
08/04/2017 11:00,2,1.217,ACTIVE,213.29,344.76,59.986,1501858803,"201051344000867","219011344069620",29.60,19.50,0,331.53,360.08,36.5,33.3,0.283,789122.8,789122.8,16749,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858835,2308103.00
08/04/2017 11:00,2,1.219,ACTIVE,212.83,345.96,59.981,1501858803,"201051344001093","219011344069620",29.64,18.30,0,330.93,360.99,36.7,33.5,0.278,793038.6,793038.6,16751,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858835,2308104.00
08/04/2017 11:00,2,1.172,ACTIVE,213.06,345.96,60.023,1501858803,"201051344000900","219011344069620",29.78,18.70,0,330.93,360.99,35.4,32.2,0.287,811005.9,811005.9,16753,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858836,2308105.00
08/04/2017 11:00,2,1.186,ACTIVE,213.06,345.36,59.991,1501858803,"201051344000648","219011344069620",29.66,18.30,0,333.03,361.29,35.6,32.5,0.287,797797.7,797797.7,16725,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858837,2308106.00
08/04/2017 11:00,2,1.207,ACTIVE,213.29,345.66,59.965,1501858803,"201051344000569","219011344069620",29.56,19.30,0,332.13,360.99,36.2,33.0,0.292,812728.6,812728.6,16698,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858838,2308107.00
08/04/2017 11:00,2,1.205,ACTIVE,213.06,345.66,59.949,1501858803,"201051344000983","219011344069620",29.78,19.30,0,330.63,360.69,36.4,33.2,0.292,803513.7,803513.7,16729,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858839,2308108.00
08/04/2017 11:00,2,1.219,ACTIVE,213.29,345.66,59.975,1501858803,"201051344001158","219011344069620",29.20,18.00,0,332.43,360.99,36.1,32.9,0.287,787682.4,787682.4,16727,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858840,2308109.00
08/04/2017 11:00,2,1.193,ACTIVE,213.51,346.86,59.949,1501858803,"201051344000576","219011344069620",29.46,19.00,0,333.03,361.59,35.6,32.5,0.283,802215.1,802215.1,16739,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858841,2308110.00
08/04/2017 11:00,2,1.010,ACTIVE,211.70,339.34,59.981,1501858803,"274151322000087","219011344069620",29.00,25.50,0,330.03,351.97,29.6,26.7,0.168,987677.0,987677.0,16844,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501858842,2308111.00
08/04/2017 11:15,2,1.166,ACTIVE,212.83,344.76,59.970,1501859703,"201051344000645","219011344069620",28.94,19.80,0,332.73,362.49,34.2,31.1,0.270,801146.8,801146.8,16714,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859704,2308112.00
08/04/2017 11:15,2,0.971,ACTIVE,211.25,341.15,59.938,1501859703,"274151322000085","219011344069620",28.75,20.00,0,332.73,351.97,28.3,25.4,0.181,1007621.1,1007621.1,16616,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859705,2308113.00
08/04/2017 11:15,2,1.160,ACTIVE,212.83,346.26,59.944,1501859703,"201051344000633","219011344069620",29.50,19.00,0,332.43,363.69,34.7,31.6,0.283,788211.8,788211.8,16765,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859706,2308114.00
08/04/2017 11:15,2,1.145,ACTIVE,212.83,345.06,60.002,1501859703,"201051344000469","219011344069620",29.82,18.30,0,331.53,362.19,34.6,31.5,0.283,792032.9,792032.9,16731,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859707,2308115.00
08/04/2017 11:15,2,1.148,ACTIVE,212.16,344.76,59.949,1501859703,"201051344000646","219011344069620",29.72,17.80,0,330.93,362.49,34.6,31.5,0.283,786526.5,786526.5,16718,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859708,2308116.00
08/04/2017 11:15,2,1.023,ACTIVE,210.80,343.25,59.944,1501859703,"274151322000052","219011344069620",28.86,20.30,0,329.73,352.57,29.9,26.9,0.208,1049285.2,1049285.2,16615,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859709,2308117.00
08/04/2017 11:15,2,1.197,ACTIVE,212.61,345.96,59.944,1501859703,"201051344000585","219011344069620",29.38,18.30,0,332.13,362.19,35.6,32.5,0.274,800296.5,800296.5,16718,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859710,2308118.00
08/04/2017 11:15,2,1.137,ACTIVE,212.16,343.85,59.912,1501859703,"201051344001230","219011344069620",29.68,18.00,0,330.03,360.38,34.2,31.1,0.274,791010.2,791010.2,16758,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859711,2308119.00
08/04/2017 11:15,2,1.148,ACTIVE,212.83,345.36,59.949,1501859703,"201051344000582","219011344069620",29.44,18.00,0,332.43,362.19,34.3,31.2,0.270,780047.9,780047.9,16708,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859712,2308120.00
08/04/2017 11:15,2,1.178,ACTIVE,211.93,344.76,59.954,1501859703,"201051344000955","219011344069620",29.38,18.00,0,330.63,360.99,35.1,32.0,0.278,800122.5,800122.5,16732,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859713,2308121.00
08/04/2017 11:15,2,0.672,ACTIVE,211.25,406.07,59.954,1501859703,"274151322000094","219011344069620",38.15,21.50,0,330.03,437.63,25.9,23.1,0.172,866650.2,866650.2,16998,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859713,2308122.00
08/04/2017 11:15,2,1.164,ACTIVE,212.61,345.36,59.928,1501859703,"201051344000579","219011344069620",30.00,19.30,0,332.43,363.09,35.4,32.2,0.270,810302.1,810302.1,16725,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859714,2308123.00
08/04/2017 11:15,2,1.172,ACTIVE,212.16,344.45,59.949,1501859703,"201051344000890","219011344069620",29.82,18.30,0,331.53,361.89,35.4,32.3,0.270,794183.5,794183.5,16730,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859715,2308124.00
08/04/2017 11:15,2,1.158,ACTIVE,212.38,345.06,59.965,1501859703,"201051344000438","219011344069620",29.70,17.80,0,331.23,362.79,34.9,31.7,0.274,796523.0,796523.0,16712,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859716,2308125.00
08/04/2017 11:15,2,1.180,ACTIVE,212.38,342.05,59.949,1501859703,"201051344000417","219011344069620",19.16,17.80,0,331.83,354.37,22.9,20.2,0.177,712373.3,712373.3,16755,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859717,2308126.00
08/04/2017 11:15,2,0.986,ACTIVE,211.03,343.55,59.938,1501859703,"274151322000083","219011344069620",29.06,20.30,0,330.33,352.87,29.0,26.1,0.190,1038687.5,1038687.5,16628,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859718,2308127.00
08/04/2017 11:15,2,1.035,ACTIVE,211.70,339.65,59.944,1501859703,"274151322000076","219011344069620",29.94,20.00,0,333.33,354.07,31.3,28.3,0.217,1108849.6,1108849.6,16621,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859719,2308128.00
08/04/2017 11:15,2,1.164,ACTIVE,212.38,344.15,59.944,1501859703,"201051344000868","219011344069620",29.22,19.00,0,331.53,361.89,34.5,31.3,0.270,790383.5,790383.5,16742,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859720,2308129.00
08/04/2017 11:15,2,1.029,ACTIVE,211.03,338.44,59.959,1501859703,"274151322000095","219011344069620",29.42,19.80,0,330.63,352.87,30.7,27.7,0.203,1098168.0,1098168.0,16639,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859721,2308130.00
08/04/2017 11:15,2,1.164,ACTIVE,212.61,343.25,59.938,1501859703,"201051344000988","219011344069620",18.94,18.70,0,331.83,356.18,22.4,19.7,0.186,684994.6,684994.6,16717,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859722,2308131.00
08/04/2017 11:15,2,1.162,ACTIVE,212.16,344.15,59.954,1501859703,"201051344001025","219011344069620",29.54,18.00,0,331.83,361.89,34.8,31.7,0.265,797315.1,797315.1,16717,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859723,2308132.00
08/04/2017 11:15,2,1.125,ACTIVE,212.38,344.15,59.954,1501859703,"201051344000458","219011344069620",29.48,20.00,0,331.83,361.59,33.6,30.6,0.274,801572.9,801572.9,16712,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859724,2308133.00
08/04/2017 11:15,2,1.154,ACTIVE,213.06,345.66,60.002,1501859703,"201051344000853","219011344069620",28.96,19.50,0,333.03,363.99,33.9,30.8,0.270,802871.6,802871.6,16734,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859725,2308134.00
08/04/2017 11:15,2,1.109,ACTIVE,212.38,345.66,59.949,1501859703,"201051344000685","219011344069620",29.86,18.00,0,330.63,361.89,33.6,30.5,0.278,796358.4,796358.4,16749,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859726,2308135.00
08/04/2017 11:15,2,1.135,ACTIVE,212.38,345.96,59.965,1501859703,"201051344000917","219011344069620",29.30,19.00,0,330.63,362.49,33.7,30.6,0.265,793052.7,793052.7,16745,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859726,2308136.00
08/04/2017 11:15,2,1.133,ACTIVE,212.61,345.06,59.907,1501859703,"201051344001145","219011344069620",29.54,17.50,0,332.13,361.89,33.9,30.8,0.261,801064.5,801064.5,16731,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859727,2308137.00
08/04/2017 11:15,2,1.148,ACTIVE,212.61,345.36,59.954,1501859703,"201051344000651","219011344069620",29.44,18.00,0,332.43,361.89,34.3,31.2,0.265,789984.5,789984.5,16724,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859728,2308138.00
08/04/2017 11:15,2,0.947,ACTIVE,210.57,338.44,59.954,1501859703,"274151322000088","219011344069620",28.51,19.80,0,330.33,351.67,27.3,24.4,0.181,996628.6,996628.6,16620,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859729,2308139.00
08/04/2017 11:15,2,0.680,ACTIVE,211.70,410.88,59.954,1501859703,"274151322000068","219011344069620",38.23,22.30,0,330.03,446.95,26.3,23.4,0.168,867445.8,867445.8,17009,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859730,2308140.00
08/04/2017 11:15,2,1.152,ACTIVE,212.16,344.15,59.959,1501859703,"201051344001135","219011344069620",29.40,18.30,0,330.03,361.59,34.5,31.3,0.274,785536.4,785536.4,16695,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859731,2308141.00
08/04/2017 11:15,2,1.141,ACTIVE,212.16,344.45,59.907,1501859703,"201051344000594","219011344069620",29.62,19.30,0,330.93,361.59,34.3,31.1,0.265,804947.8,804947.8,16720,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859732,2308142.00
08/04/2017 11:15,2,1.139,ACTIVE,212.61,344.45,59.959,1501859703,"201051344001203","219011344069620",29.46,18.70,0,332.13,363.09,34.0,30.9,0.274,795413.2,795413.2,16752,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859733,2308143.00
08/04/2017 11:15,2,0.957,ACTIVE,211.03,342.35,59.922,1501859703,"274151322000054","219011344069620",28.63,20.30,0,330.63,352.27,27.7,24.8,0.186,1012706.4,1012706.4,16605,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859734,2308144.00
08/04/2017 11:15,2,1.143,ACTIVE,212.61,344.15,59.959,1501859703,"201051344000867","219011344069620",29.34,19.80,0,331.83,361.59,34.0,30.8,0.261,789131.2,789131.2,16750,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859735,2308145.00
08/04/2017 11:15,2,1.135,ACTIVE,212.61,345.36,59.991,1501859703,"201051344001093","219011344069620",29.64,18.30,0,331.83,361.59,34.1,31.0,0.265,793047.0,793047.0,16752,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859736,2308146.00
08/04/2017 11:15,2,1.111,ACTIVE,212.38,344.76,59.886,1501859703,"201051344000900","219011344069620",29.20,19.00,0,332.13,361.59,32.9,29.8,0.261,811014.1,811014.1,16754,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859736,2308147.00
08/04/2017 11:15,2,1.115,ACTIVE,212.61,343.85,59.965,1501859703,"201051344000648","219011344069620",29.30,18.70,0,332.73,361.89,33.1,30.0,0.261,797805.8,797805.8,16726,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859737,2308148.00
08/04/2017 11:15,2,1.135,ACTIVE,212.61,344.15,60.002,1501859703,"201051344000569","219011344069620",29.20,19.50,0,332.43,362.19,33.6,30.5,0.265,812736.8,812736.8,16699,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859738,2308149.00
08/04/2017 11:15,2,1.133,ACTIVE,212.61,344.45,60.007,1501859703,"201051344000983","219011344069620",29.46,19.50,0,332.13,362.19,33.9,30.7,0.274,803522.1,803522.1,16730,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859739,2308150.00
08/04/2017 11:15,2,1.129,ACTIVE,212.61,344.45,59.965,1501859703,"201051344001158","219011344069620",29.12,18.70,0,332.43,362.19,33.4,30.3,0.274,787690.7,787690.7,16728,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859740,2308151.00
08/04/2017 11:15,2,1.098,ACTIVE,212.83,345.36,59.959,1501859703,"201051344000576","219011344069620",29.58,19.30,0,332.73,362.49,33.0,29.9,0.261,802223.2,802223.2,16740,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859741,2308152.00
08/04/2017 11:15,2,0.938,ACTIVE,211.03,340.85,59.938,1501859703,"274151322000087","219011344069620",28.96,25.80,0,330.63,352.57,27.5,24.6,0.168,987683.7,987683.7,16845,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501859742,2308153.00
08/04/2017 11:30,2,1.316,ACTIVE,213.29,346.86,59.970,1501860603,"201051344000645","219011344069620",29.30,20.30,0,332.43,363.09,39.1,35.8,0.314,801154.7,801154.7,16715,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860604,2308154.00
08/04/2017 11:30,2,1.119,ACTIVE,211.48,346.56,59.959,1501860603,"274151322000085","219011344069620",28.80,20.30,0,330.93,352.57,32.7,29.7,0.225,1007627.6,1007627.6,16617,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860605,2308155.00
08/04/2017 11:30,2,1.328,ACTIVE,213.06,347.76,59.986,1501860603,"201051344000633","219011344069620",29.48,19.30,0,331.23,363.99,39.7,36.4,0.331,788219.9,788219.9,16766,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860606,2308156.00
08/04/2017 11:30,2,1.322,ACTIVE,213.06,347.46,59.996,1501860603,"201051344000469","219011344069620",29.74,18.70,0,330.93,363.39,39.8,36.5,0.327,792041.0,792041.0,16732,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860607,2308157.00
08/04/2017 11:30,2,1.330,ACTIVE,212.16,346.26,60.002,1501860603,"201051344000646","219011344069620",29.46,18.30,0,330.33,363.09,39.7,36.4,0.327,786534.6,786534.6,16719,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860608,2308158.00
08/04/2017 11:30,2,1.168,ACTIVE,211.03,344.15,59.959,1501860603,"274151322000052","219011344069620",29.28,20.70,0,330.03,353.47,34.6,31.5,0.234,1049292.1,1049292.1,16616,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860609,2308159.00
08/04/2017 11:30,2,1.367,ACTIVE,212.83,346.86,59.970,1501860603,"201051344000585","219011344069620",29.42,19.00,0,331.53,363.39,40.8,37.5,0.323,800304.9,800304.9,16719,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860610,2308160.00
08/04/2017 11:30,2,1.318,ACTIVE,212.38,345.66,59.975,1501860603,"201051344001230","219011344069620",29.64,18.30,0,329.73,360.99,39.6,36.3,0.323,791018.3,791018.3,16759,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860611,2308161.00
08/04/2017 11:30,2,1.326,ACTIVE,213.06,347.46,59.959,1501860603,"201051344000582","219011344069620",29.34,18.30,0,331.83,363.39,39.5,36.2,0.314,780055.9,780055.9,16709,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860612,2308162.00
08/04/2017 11:30,2,1.342,ACTIVE,212.16,345.96,59.970,1501860603,"201051344000955","219011344069620",29.78,18.70,0,330.03,362.19,40.5,37.2,0.331,800130.8,800130.8,16733,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860613,2308163.00
08/04/2017 11:30,2,0.768,ACTIVE,211.25,422.30,59.954,1501860603,"274151322000094","219011344069620",39.26,21.80,0,330.03,437.33,30.2,27.3,0.199,866656.3,866656.3,16999,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860614,2308164.00
08/04/2017 11:30,2,1.361,ACTIVE,213.06,346.56,59.970,1501860603,"201051344000579","219011344069620",29.56,19.50,0,332.13,363.69,40.7,37.4,0.327,810310.4,810310.4,16726,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860615,2308165.00
08/04/2017 11:30,2,1.357,ACTIVE,212.16,345.36,59.938,1501860603,"201051344000890","219011344069620",29.76,18.70,0,331.23,362.79,40.9,37.6,0.323,794191.9,794191.9,16731,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860616,2308166.00
08/04/2017 11:30,2,1.338,ACTIVE,212.61,347.16,59.959,1501860603,"201051344000438","219011344069620",29.86,18.30,0,331.83,363.39,40.5,37.2,0.323,796531.3,796531.3,16713,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860617,2308167.00
08/04/2017 11:30,2,1.365,ACTIVE,212.61,342.65,59.991,1501860603,"201051344000417","219011344069620",19.26,18.00,0,331.83,354.67,26.6,23.8,0.208,712378.6,712378.6,16756,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860618,2308168.00
08/04/2017 11:30,2,1.154,ACTIVE,211.25,345.66,59.949,1501860603,"274151322000083","219011344069620",29.14,20.70,0,330.33,353.17,34.1,31.0,0.230,1038694.3,1038694.3,16629,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860619,2308169.00
08/04/2017 11:30,2,1.229,ACTIVE,211.93,341.75,59.949,1501860603,"274151322000076","219011344069620",29.74,20.70,0,332.13,354.97,37.0,33.8,0.247,1108857.1,1108857.1,16622,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860620,2308170.00
08/04/2017 11:30,2,1.350,ACTIVE,212.83,345.96,59.907,1501860603,"201051344000868","219011344069620",29.30,19.30,0,329.73,362.79,40.1,36.8,0.318,790391.7,790391.7,16743,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860621,2308171.00
08/04/2017 11:30,2,1.209,ACTIVE,211.03,343.25,59.970,1501860603,"274151322000095","219011344069620",29.64,20.30,0,330.33,353.77,36.2,33.0,0.243,1098175.3,1098175.3,16640,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860622,2308172.00
08/04/2017 11:30,2,1.342,ACTIVE,213.06,344.45,59.954,1501860603,"201051344000988","219011344069620",19.26,19.30,0,331.23,356.18,26.2,23.4,0.217,684999.8,684999.8,16718,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860622,2308173.00
08/04/2017 11:30,2,1.361,ACTIVE,212.61,345.96,59.959,1501860603,"201051344001025","219011344069620",29.46,18.30,0,330.93,363.69,40.7,37.3,0.318,797323.3,797323.3,16718,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860623,2308174.00
08/04/2017 11:30,2,1.334,ACTIVE,212.83,345.96,59.954,1501860603,"201051344000458","219011344069620",29.12,20.70,0,331.53,363.39,39.4,36.1,0.331,801581.0,801581.0,16713,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860624,2308175.00
08/04/2017 11:30,2,1.316,ACTIVE,213.51,348.06,59.965,1501860603,"201051344000853","219011344069620",29.78,20.00,0,332.73,364.59,39.7,36.4,0.327,802879.7,802879.7,16735,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860625,2308176.00
08/04/2017 11:30,2,1.305,ACTIVE,212.61,346.86,59.954,1501860603,"201051344000685","219011344069620",29.92,18.30,0,330.93,363.09,39.5,36.2,0.336,796366.4,796366.4,16750,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860626,2308177.00
08/04/2017 11:30,2,1.328,ACTIVE,212.61,346.86,59.954,1501860603,"201051344000917","219011344069620",29.48,19.50,0,331.23,363.09,39.7,36.4,0.318,793060.8,793060.8,16746,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860627,2308178.00
08/04/2017 11:30,2,1.324,ACTIVE,212.61,346.86,60.002,1501860603,"201051344001145","219011344069620",29.76,17.80,0,332.43,363.69,40.0,36.6,0.318,801072.6,801072.6,16732,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860628,2308179.00
08/04/2017 11:30,2,1.346,ACTIVE,212.83,347.16,59.917,1501860603,"201051344000651","219011344069620",29.64,18.30,0,332.43,363.39,40.4,37.1,0.318,789992.7,789992.7,16725,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860629,2308180.00
08/04/2017 11:30,2,1.123,ACTIVE,211.03,342.35,59.944,1501860603,"274151322000088","219011344069620",28.78,20.00,0,328.22,352.27,32.8,29.7,0.208,996635.2,996635.2,16621,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860630,2308181.00
08/04/2017 11:30,2,0.799,ACTIVE,211.93,413.29,59.933,1501860603,"274151322000068","219011344069620",38.76,22.50,0,330.63,447.25,31.6,28.5,0.208,867452.1,867452.1,17010,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860631,2308182.00
08/04/2017 11:30,2,1.355,ACTIVE,212.38,345.06,60.002,1501860603,"201051344001135","219011344069620",29.52,18.70,0,331.53,362.79,40.5,37.2,0.327,785544.7,785544.7,16696,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860631,2308183.00
08/04/2017 11:30,2,1.354,ACTIVE,212.38,345.96,59.954,1501860603,"201051344000594","219011344069620",29.54,19.80,0,330.03,362.49,40.5,37.2,0.327,804956.0,804956.0,16721,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860632,2308184.00
08/04/2017 11:30,2,1.334,ACTIVE,212.83,345.96,59.959,1501860603,"201051344001203","219011344069620",29.84,19.00,0,332.43,364.29,40.3,37.0,0.327,795421.4,795421.4,16753,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860633,2308185.00
08/04/2017 11:30,2,1.146,ACTIVE,211.25,340.85,59.944,1501860603,"274151322000054","219011344069620",28.59,20.70,0,330.03,352.87,33.2,30.2,0.230,1012713.0,1012713.0,16606,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860634,2308186.00
08/04/2017 11:30,2,1.344,ACTIVE,213.06,345.96,59.954,1501860603,"201051344000867","219011344069620",29.60,20.30,0,330.93,362.79,40.3,37.0,0.318,789139.4,789139.4,16751,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860635,2308187.00
08/04/2017 11:30,2,1.338,ACTIVE,212.83,346.56,59.933,1501860603,"201051344001093","219011344069620",29.90,19.00,0,331.53,363.09,40.5,37.2,0.323,793055.3,793055.3,16753,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860636,2308188.00
08/04/2017 11:30,2,1.322,ACTIVE,212.83,346.86,59.954,1501860603,"201051344000900","219011344069620",29.32,19.30,0,331.23,362.79,39.3,36.0,0.323,811022.0,811022.0,16755,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860637,2308189.00
08/04/2017 11:30,2,1.318,ACTIVE,213.06,345.96,59.949,1501860603,"201051344000648","219011344069620",29.40,19.30,0,331.53,363.39,39.3,36.0,0.318,797813.8,797813.8,16727,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860638,2308190.00
08/04/2017 11:30,2,1.342,ACTIVE,213.06,346.26,59.975,1501860603,"201051344000569","219011344069620",29.50,19.80,0,332.13,363.39,40.1,36.8,0.327,812745.0,812745.0,16700,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860639,2308191.00
08/04/2017 11:30,2,1.348,ACTIVE,213.06,346.56,59.949,1501860603,"201051344000983","219011344069620",29.46,20.00,0,331.23,362.79,40.2,36.9,0.336,803530.3,803530.3,16731,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860640,2308192.00
08/04/2017 11:30,2,1.346,ACTIVE,213.06,347.16,59.954,1501860603,"201051344001158","219011344069620",29.28,19.00,0,331.83,363.39,40.0,36.7,0.327,787698.8,787698.8,16729,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860641,2308193.00
08/04/2017 11:30,2,1.330,ACTIVE,213.51,348.06,59.965,1501860603,"201051344000576","219011344069620",29.24,19.80,0,332.43,363.69,39.4,36.1,0.318,802231.2,802231.2,16741,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860642,2308194.00
08/04/2017 11:30,2,1.141,ACTIVE,211.48,340.55,59.959,1501860603,"274151322000087","219011344069620",28.88,26.30,0,330.33,353.17,33.4,30.3,0.203,987690.4,987690.4,16846,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501860643,2308195.00
08/04/2017 11:45,2,1.533,ACTIVE,213.96,350.17,59.975,1501861503,"201051344000645","219011344069620",28.98,20.70,0,332.13,367.90,45.0,41.6,0.362,801164.1,801164.1,16716,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861504,2308196.00
08/04/2017 11:45,2,1.299,ACTIVE,211.93,348.06,59.965,1501861503,"274151322000085","219011344069620",28.53,21.30,0,331.23,355.58,37.5,34.3,0.247,1007635.4,1007635.4,16618,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861505,2308197.00
08/04/2017 11:45,2,1.521,ACTIVE,213.96,350.47,59.975,1501861503,"201051344000633","219011344069620",29.66,19.80,0,332.13,368.80,45.7,42.2,0.380,788229.5,788229.5,16767,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861506,2308198.00
08/04/2017 11:45,2,1.527,ACTIVE,213.74,350.17,59.975,1501861503,"201051344000469","219011344069620",29.64,19.50,0,331.53,368.80,45.9,42.4,0.376,792050.6,792050.6,16733,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861507,2308199.00
08/04/2017 11:45,2,1.529,ACTIVE,212.16,347.16,59.970,1501861503,"201051344000646","219011344069620",29.52,19.00,0,330.63,366.40,45.7,42.2,0.384,786544.2,786544.2,16720,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861508,2308200.00
08/04/2017 11:45,2,1.346,ACTIVE,211.48,349.56,59.965,1501861503,"274151322000052","219011344069620",29.12,21.30,0,329.73,357.08,39.8,36.4,0.274,1049300.4,1049300.4,16617,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861509,2308201.00
08/04/2017 11:45,2,1.574,ACTIVE,213.06,348.66,60.018,1501861503,"201051344000585","219011344069620",29.42,19.50,0,332.43,367.30,46.9,43.3,0.380,800314.7,800314.7,16720,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861510,2308202.00
08/04/2017 11:45,2,1.537,ACTIVE,212.38,346.56,60.007,1501861503,"201051344001230","219011344069620",29.26,18.70,0,329.13,365.19,45.5,42.0,0.371,791027.8,791027.8,16760,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861511,2308203.00
08/04/2017 11:45,2,1.525,ACTIVE,213.29,348.66,59.970,1501861503,"201051344000582","219011344069620",29.40,19.30,0,332.13,367.30,45.4,41.9,0.371,780065.4,780065.4,16710,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861512,2308204.00
08/04/2017 11:45,2,1.553,ACTIVE,212.38,347.16,59.986,1501861503,"201051344000955","219011344069620",29.50,19.30,0,330.03,365.80,46.4,42.9,0.380,800140.5,800140.5,16734,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861513,2308205.00
08/04/2017 11:45,2,0.875,ACTIVE,211.48,424.71,59.954,1501861503,"274151322000094","219011344069620",39.54,22.50,0,330.03,441.24,34.9,31.8,0.234,866663.5,866663.5,17000,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861513,2308206.00
08/04/2017 11:45,2,1.562,ACTIVE,213.74,349.26,59.970,1501861503,"201051344000579","219011344069620",29.58,20.30,0,332.73,368.50,46.8,43.3,0.376,810320.2,810320.2,16727,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861514,2308207.00
08/04/2017 11:45,2,1.650,ACTIVE,212.38,345.36,59.970,1501861503,"201051344000890","219011344069620",25.11,19.30,0,330.33,366.70,42.0,38.6,0.367,794201.7,794201.7,16732,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861515,2308208.00
08/04/2017 11:45,2,1.531,ACTIVE,213.29,348.96,60.018,1501861503,"201051344000438","219011344069620",30.02,19.00,0,332.73,367.60,46.6,43.0,0.376,796541.0,796541.0,16714,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861516,2308209.00
08/04/2017 11:45,2,1.576,ACTIVE,213.06,344.76,59.965,1501861503,"201051344000417","219011344069620",19.10,18.70,0,332.13,356.48,30.5,27.5,0.243,712384.8,712384.8,16757,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861517,2308210.00
08/04/2017 11:45,2,1.324,ACTIVE,211.48,345.96,59.965,1501861503,"274151322000083","219011344069620",29.18,21.30,0,330.63,357.08,39.2,35.9,0.278,1038702.4,1038702.4,16630,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861518,2308211.00
08/04/2017 11:45,2,1.391,ACTIVE,212.38,340.85,59.965,1501861503,"274151322000076","219011344069620",30.18,21.30,0,333.03,358.28,42.5,39.1,0.292,1108865.9,1108865.9,16623,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861519,2308212.00
08/04/2017 11:45,2,1.559,ACTIVE,213.29,348.96,59.912,1501861503,"201051344000868","219011344069620",29.36,19.80,0,330.63,367.30,46.4,42.8,0.371,790401.3,790401.3,16744,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861520,2308213.00
08/04/2017 11:45,2,1.391,ACTIVE,211.70,348.66,59.996,1501861503,"274151322000095","219011344069620",29.62,20.70,0,330.63,357.38,41.7,38.4,0.287,1098183.9,1098183.9,16641,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861521,2308214.00
08/04/2017 11:45,2,1.580,ACTIVE,213.74,346.86,59.938,1501861503,"201051344000988","219011344069620",18.91,20.00,0,331.83,359.48,30.3,27.3,0.252,685005.9,685005.9,16719,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861521,2308215.00
08/04/2017 11:45,2,1.574,ACTIVE,213.06,348.06,60.007,1501861503,"201051344001025","219011344069620",29.36,19.30,0,331.53,367.60,46.9,43.3,0.371,797333.1,797333.1,16719,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861522,2308216.00
08/04/2017 11:45,2,1.521,ACTIVE,213.51,348.66,59.970,1501861503,"201051344000458","219011344069620",29.52,21.30,0,332.13,367.30,45.5,42.0,0.389,801590.4,801590.4,16714,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861523,2308217.00
08/04/2017 11:45,2,1.527,ACTIVE,214.19,350.47,59.975,1501861503,"201051344000853","219011344069620",29.78,20.30,0,333.33,369.10,46.1,42.5,0.376,802889.2,802889.2,16736,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861524,2308218.00
08/04/2017 11:45,2,1.523,ACTIVE,213.06,348.96,59.959,1501861503,"201051344000685","219011344069620",29.66,19.00,0,331.83,367.60,45.8,42.2,0.389,796375.9,796375.9,16751,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861525,2308219.00
08/04/2017 11:45,2,1.521,ACTIVE,213.06,349.26,59.996,1501861503,"201051344000917","219011344069620",29.76,19.80,0,332.13,367.30,45.9,42.4,0.362,793070.2,793070.2,16747,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861526,2308220.00
08/04/2017 11:45,2,1.541,ACTIVE,213.29,349.26,60.028,1501861503,"201051344001145","219011344069620",29.50,18.70,0,332.43,367.60,46.1,42.5,0.371,801082.2,801082.2,16733,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861527,2308221.00
08/04/2017 11:45,2,1.557,ACTIVE,213.29,349.56,59.991,1501861503,"201051344000651","219011344069620",29.50,19.30,0,333.33,368.20,46.5,43.0,0.376,790002.3,790002.3,16726,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861528,2308222.00
08/04/2017 11:45,2,1.299,ACTIVE,211.25,341.15,59.996,1501861503,"274151322000088","219011344069620",28.59,20.70,0,330.03,355.88,37.6,34.4,0.261,996642.9,996642.9,16622,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861529,2308223.00
08/04/2017 11:45,2,0.887,ACTIVE,212.61,427.41,59.965,1501861503,"274151322000068","219011344069620",39.92,23.00,0,330.33,443.04,35.9,32.7,0.234,867459.5,867459.5,17011,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861530,2308224.00
08/04/2017 11:45,2,1.559,ACTIVE,213.06,347.76,59.922,1501861503,"201051344001135","219011344069620",29.56,19.30,0,331.53,367.00,46.7,43.1,0.380,785554.3,785554.3,16697,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861530,2308225.00
08/04/2017 11:45,2,1.537,ACTIVE,213.06,348.66,60.023,1501861503,"201051344000594","219011344069620",29.92,20.70,0,329.43,367.60,46.6,43.1,0.376,804965.7,804965.7,16722,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861531,2308226.00
08/04/2017 11:45,2,1.559,ACTIVE,213.29,348.66,59.959,1501861503,"201051344001203","219011344069620",29.50,19.50,0,331.83,368.80,46.6,43.1,0.380,795431.1,795431.1,16754,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861532,2308227.00
08/04/2017 11:45,2,1.307,ACTIVE,211.70,348.66,59.959,1501861503,"274151322000054","219011344069620",28.86,21.30,0,330.93,356.48,38.2,35.0,0.270,1012720.9,1012720.9,16607,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861533,2308228.00
08/04/2017 11:45,2,1.553,ACTIVE,213.74,348.36,60.012,1501861503,"201051344000867","219011344069620",29.58,21.00,0,331.23,367.60,46.5,43.0,0.376,789149.0,789149.0,16752,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861534,2308229.00
08/04/2017 11:45,2,1.551,ACTIVE,213.29,349.56,59.965,1501861503,"201051344001093","219011344069620",29.62,19.50,0,332.13,367.90,46.5,43.0,0.362,793064.9,793064.9,16754,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861535,2308230.00
08/04/2017 11:45,2,1.516,ACTIVE,213.51,349.26,60.023,1501861503,"201051344000900","219011344069620",29.76,19.50,0,331.83,367.90,45.7,42.2,0.376,811031.4,811031.4,16756,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861536,2308231.00
