ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 11:45,2,1.531,ACTIVE,213.51,348.66,59.944,1501861503,"201051344000648","219011344069620",29.30,19.80,0,332.13,367.90,45.5,42.0,0.371,797823.2,797823.2,16728,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861537,2308232.00
08/04/2017 11:45,2,1.529,ACTIVE,213.51,349.26,59.928,1501861503,"201051344000569","219011344069620",29.92,20.30,0,331.83,368.20,46.3,42.8,0.380,812754.6,812754.6,16701,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861538,2308233.00
08/04/2017 11:45,2,1.549,ACTIVE,213.51,348.96,59.970,1501861503,"201051344000983","219011344069620",29.62,20.70,0,332.13,368.20,46.5,43.0,0.389,803539.9,803539.9,16732,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861539,2308234.00
08/04/2017 11:45,2,1.639,ACTIVE,213.74,348.06,59.970,1501861503,"201051344001158","219011344069620",22.26,19.80,0,332.13,368.20,37.0,33.8,0.274,787708.3,787708.3,16730,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861540,2308235.00
08/04/2017 11:45,2,1.520,ACTIVE,213.96,350.47,59.965,1501861503,"201051344000576","219011344069620",29.70,19.80,0,333.03,368.50,45.8,42.3,0.362,802240.6,802240.6,16742,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861541,2308236.00
08/04/2017 11:45,2,1.314,ACTIVE,211.93,341.15,59.954,1501861503,"274151322000087","219011344069620",28.88,27.30,0,330.33,356.48,38.5,35.2,0.234,987698.3,987698.3,16847,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501861542,2308237.00
08/04/2017 12:00,2,1.303,ACTIVE,213.96,347.76,60.002,1501862404,"201051344000645","219011344069620",29.18,20.70,0,333.63,371.81,38.5,35.3,0.309,801174.7,801174.7,16717,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862405,2308238.00
08/04/2017 12:00,2,1.131,ACTIVE,212.16,341.45,60.012,1501862404,"274151322000085","219011344069620",28.39,21.50,0,330.33,357.38,32.6,29.5,0.212,1007644.0,1007644.0,16619,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862406,2308239.00
08/04/2017 12:00,2,1.301,ACTIVE,214.19,349.26,60.002,1501862404,"201051344000633","219011344069620",29.56,20.70,0,332.43,372.71,39.0,35.7,0.318,788240.2,788240.2,16768,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862407,2308240.00
08/04/2017 12:00,2,1.305,ACTIVE,213.96,347.16,59.996,1501862404,"201051344000469","219011344069620",29.56,20.00,0,331.83,371.81,39.1,35.8,0.323,792061.3,792061.3,16734,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862408,2308241.00
08/04/2017 12:00,2,1.309,ACTIVE,213.06,347.46,60.007,1501862404,"201051344000646","219011344069620",29.40,19.50,0,330.33,371.21,39.0,35.7,0.314,786554.8,786554.8,16721,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862409,2308242.00
08/04/2017 12:00,2,1.174,ACTIVE,211.48,344.76,59.996,1501862404,"274151322000052","219011344069620",29.12,21.50,0,331.23,358.88,34.6,31.5,0.239,1049309.6,1049309.6,16618,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862410,2308243.00
08/04/2017 12:00,2,1.346,ACTIVE,213.74,348.06,60.012,1501862404,"201051344000585","219011344069620",29.32,20.00,0,331.53,371.81,40.0,36.6,0.318,800325.6,800325.6,16721,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862411,2308244.00
08/04/2017 12:00,2,1.287,ACTIVE,213.29,346.26,59.996,1501862404,"201051344001230","219011344069620",29.54,19.50,0,329.13,369.70,38.5,35.3,0.309,791038.4,791038.4,16761,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862412,2308245.00
08/04/2017 12:00,2,1.303,ACTIVE,213.96,348.06,60.007,1501862404,"201051344000582","219011344069620",29.18,19.80,0,332.13,371.81,38.5,35.2,0.301,780075.9,780075.9,16711,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862413,2308246.00
08/04/2017 12:00,2,1.326,ACTIVE,213.06,346.56,59.996,1501862404,"201051344000955","219011344069620",29.54,19.80,0,330.03,370.30,39.7,36.4,0.318,800151.3,800151.3,16735,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862414,2308247.00
08/04/2017 12:00,2,0.775,ACTIVE,212.16,412.38,60.018,1501862404,"274151322000094","219011344069620",38.90,23.00,0,333.03,443.34,30.5,27.5,0.194,866671.6,866671.6,17001,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862414,2308248.00
08/04/2017 12:00,2,1.346,ACTIVE,213.96,347.16,60.007,1501862404,"201051344000579","219011344069620",29.24,21.00,0,333.33,372.11,39.9,36.6,0.314,810331.1,810331.1,16728,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862415,2308249.00
08/04/2017 12:00,2,1.340,ACTIVE,213.06,346.56,60.007,1501862404,"201051344000890","219011344069620",29.36,19.80,0,327.62,371.21,39.9,36.6,0.309,794212.6,794212.6,16733,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862416,2308250.00
08/04/2017 12:00,2,1.309,ACTIVE,213.51,347.16,60.002,1501862404,"201051344000438","219011344069620",29.78,19.50,0,332.43,371.81,39.5,36.2,0.318,796551.8,796551.8,16715,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862417,2308251.00
08/04/2017 12:00,2,1.350,ACTIVE,213.51,343.85,59.991,1501862404,"201051344000417","219011344069620",18.89,19.30,0,331.53,359.78,25.9,23.0,0.203,712391.7,712391.7,16758,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862418,2308252.00
08/04/2017 12:00,2,1.160,ACTIVE,211.93,348.66,59.996,1501862404,"274151322000083","219011344069620",28.82,21.80,0,332.13,358.58,33.9,30.8,0.234,1038711.4,1038711.4,16631,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862419,2308253.00
08/04/2017 12:00,2,1.223,ACTIVE,212.61,348.96,59.996,1501862404,"274151322000076","219011344069620",29.76,21.80,0,332.73,360.08,36.9,33.6,0.247,1108875.7,1108875.7,16624,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862420,2308254.00
08/04/2017 12:00,2,1.326,ACTIVE,213.51,347.46,60.028,1501862404,"201051344000868","219011344069620",29.26,20.00,0,332.43,371.51,39.3,36.0,0.314,790412.0,790412.0,16745,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862421,2308255.00
08/04/2017 12:00,2,1.209,ACTIVE,211.70,345.66,59.991,1501862404,"274151322000095","219011344069620",29.36,21.50,0,330.63,359.18,36.0,32.8,0.239,1098193.6,1098193.6,16642,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862422,2308256.00
08/04/2017 12:00,2,1.326,ACTIVE,213.74,345.36,60.007,1501862404,"201051344000988","219011344069620",19.00,20.30,0,332.43,361.89,25.6,22.8,0.203,685012.7,685012.7,16720,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862423,2308257.00
08/04/2017 12:00,2,1.322,ACTIVE,213.51,346.56,60.034,1501862404,"201051344001025","219011344069620",29.56,19.80,0,332.73,371.81,39.6,36.3,0.309,797343.9,797343.9,16720,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862424,2308258.00
08/04/2017 12:00,2,1.316,ACTIVE,213.74,347.16,59.991,1501862404,"201051344000458","219011344069620",28.88,21.50,0,333.33,371.51,38.6,35.3,0.323,801600.9,801600.9,16715,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862425,2308259.00
08/04/2017 12:00,2,1.311,ACTIVE,214.41,348.66,59.970,1501862404,"201051344000853","219011344069620",29.40,20.30,0,335.14,373.01,39.0,35.7,0.318,802899.9,802899.9,16737,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862426,2308260.00
08/04/2017 12:00,2,1.291,ACTIVE,213.51,347.76,59.991,1501862404,"201051344000685","219011344069620",29.58,19.50,0,332.73,371.21,38.7,35.4,0.331,796386.5,796386.5,16752,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862426,2308261.00
08/04/2017 12:00,2,1.285,ACTIVE,213.51,347.76,59.949,1501862404,"201051344000917","219011344069620",29.60,20.70,0,331.53,371.51,38.5,35.3,0.309,793080.8,793080.8,16748,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862427,2308262.00
08/04/2017 12:00,2,1.268,ACTIVE,213.51,347.46,59.970,1501862404,"201051344001145","219011344069620",30.14,19.00,0,332.73,371.51,38.8,35.5,0.305,801092.8,801092.8,16734,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862428,2308263.00
08/04/2017 12:00,2,1.326,ACTIVE,213.74,348.06,59.949,1501862404,"201051344000651","219011344069620",29.32,19.80,0,333.03,371.81,39.4,36.1,0.309,790013.1,790013.1,16727,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862429,2308264.00
08/04/2017 12:00,2,1.117,ACTIVE,211.70,342.65,59.991,1501862404,"274151322000088","219011344069620",28.73,21.30,0,330.33,357.08,32.5,29.4,0.221,996651.5,996651.5,16623,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862430,2308265.00
08/04/2017 12:00,2,0.785,ACTIVE,212.61,421.40,59.991,1501862404,"274151322000068","219011344069620",39.32,23.50,0,333.33,455.06,31.3,28.3,0.208,867467.7,867467.7,17012,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862431,2308266.00
08/04/2017 12:00,2,1.336,ACTIVE,213.29,346.86,60.007,1501862404,"201051344001135","219011344069620",29.26,20.00,0,331.83,370.90,39.6,36.3,0.318,785565.1,785565.1,16698,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862432,2308267.00
08/04/2017 12:00,2,1.340,ACTIVE,213.29,347.46,59.986,1501862404,"201051344000594","219011344069620",29.18,21.30,0,330.33,370.90,39.6,36.3,0.314,804976.4,804976.4,16723,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862433,2308268.00
08/04/2017 12:00,2,1.332,ACTIVE,213.74,346.86,59.981,1501862404,"201051344001203","219011344069620",29.30,20.00,0,333.03,372.71,39.5,36.2,0.318,795441.8,795441.8,16755,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862434,2308269.00
08/04/2017 12:00,2,1.131,ACTIVE,211.93,341.75,59.981,1501862404,"274151322000054","219011344069620",28.80,21.80,0,330.93,357.98,33.0,29.9,0.221,1012729.6,1012729.6,16608,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862435,2308270.00
08/04/2017 12:00,2,1.312,ACTIVE,213.96,346.86,59.986,1501862404,"201051344000867","219011344069620",29.64,21.50,0,332.73,370.90,39.5,36.2,0.309,789159.7,789159.7,16753,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862435,2308271.00
08/04/2017 12:00,2,1.328,ACTIVE,213.51,348.06,59.970,1501862404,"201051344001093","219011344069620",29.24,20.00,0,332.43,371.21,39.4,36.1,0.296,793075.6,793075.6,16755,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862436,2308272.00
08/04/2017 12:00,2,1.307,ACTIVE,213.74,348.36,59.996,1501862404,"201051344000900","219011344069620",29.14,19.50,0,332.13,371.21,38.6,35.3,0.314,811041.9,811041.9,16757,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862437,2308273.00
08/04/2017 12:00,2,1.299,ACTIVE,213.96,347.16,59.959,1501862404,"201051344000648","219011344069620",29.38,19.80,0,333.03,371.21,38.7,35.4,0.309,797833.7,797833.7,16729,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862439,2308274.00
08/04/2017 12:00,2,1.322,ACTIVE,213.96,347.76,59.996,1501862404,"201051344000569","219011344069620",29.42,20.00,0,333.63,371.81,39.4,36.1,0.314,812765.2,812765.2,16702,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862439,2308275.00
08/04/2017 12:00,2,1.318,ACTIVE,213.96,347.46,60.002,1501862404,"201051344000983","219011344069620",29.58,20.70,0,332.73,371.81,39.6,36.3,0.323,803550.6,803550.6,16733,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862440,2308276.00
08/04/2017 12:00,2,1.346,ACTIVE,213.74,346.86,59.986,1501862404,"201051344001158","219011344069620",28.59,20.30,0,332.73,371.51,39.0,35.7,0.323,787718.9,787718.9,16731,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862441,2308277.00
08/04/2017 12:00,2,1.299,ACTIVE,214.19,348.96,59.991,1501862404,"201051344000576","219011344069620",29.48,19.80,0,333.33,372.11,38.8,35.5,0.309,802251.1,802251.1,16743,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862442,2308278.00
08/04/2017 12:00,2,1.129,ACTIVE,212.16,343.25,59.991,1501862404,"274151322000087","219011344069620",28.98,28.00,0,331.83,357.98,33.1,30.1,0.199,987707.0,987707.0,16848,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501862443,2308279.00
08/04/2017 12:15,2,1.803,ACTIVE,214.64,352.57,59.933,1501863304,"201051344000645","219011344069620",29.54,20.70,0,333.33,378.12,54.0,50.2,0.442,801186.7,801186.7,16718,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863305,2308280.00
08/04/2017 12:15,2,1.541,ACTIVE,212.38,352.57,60.002,1501863304,"274151322000085","219011344069620",28.90,22.00,0,333.63,362.79,45.0,41.5,0.305,1007654.0,1007654.0,16620,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863306,2308281.00
08/04/2017 12:15,2,1.824,ACTIVE,214.41,354.37,59.996,1501863304,"201051344000633","219011344069620",29.52,21.00,0,333.33,379.32,54.5,50.7,0.460,788252.3,788252.3,16769,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863307,2308282.00
08/04/2017 12:15,2,1.830,ACTIVE,214.41,354.07,60.012,1501863304,"201051344000469","219011344069620",29.60,20.00,0,332.43,378.42,54.9,51.0,0.455,792073.5,792073.5,16735,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863307,2308283.00
08/04/2017 12:15,2,1.791,ACTIVE,213.29,352.27,60.002,1501863304,"201051344000646","219011344069620",30.00,20.00,0,332.43,377.52,54.5,50.7,0.451,786567.0,786567.0,16722,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863308,2308284.00
08/04/2017 12:15,2,1.621,ACTIVE,212.38,348.96,59.991,1501863304,"274151322000052","219011344069620",29.10,22.30,0,332.73,363.39,47.8,44.2,0.336,1049320.2,1049320.2,16619,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863309,2308285.00
08/04/2017 12:15,2,1.859,ACTIVE,214.19,353.47,60.007,1501863304,"201051344000585","219011344069620",29.58,20.70,0,333.63,378.42,55.8,51.9,0.455,800338.0,800338.0,16722,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863310,2308286.00
08/04/2017 12:15,2,1.793,ACTIVE,213.51,350.77,59.996,1501863304,"201051344001230","219011344069620",29.90,20.00,0,331.83,375.71,54.3,50.5,0.446,791050.4,791050.4,16762,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863311,2308287.00
08/04/2017 12:15,2,1.809,ACTIVE,214.19,353.17,59.991,1501863304,"201051344000582","219011344069620",29.52,20.00,0,333.33,378.72,54.1,50.3,0.438,780087.9,780087.9,16712,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863312,2308288.00
08/04/2017 12:15,2,1.834,ACTIVE,213.29,352.27,60.039,1501863304,"201051344000955","219011344069620",29.86,20.30,0,332.13,376.62,55.5,51.6,0.468,800163.6,800163.6,16736,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863313,2308289.00
08/04/2017 12:15,2,1.047,ACTIVE,212.38,428.91,59.986,1501863304,"274151322000094","219011344069620",40.04,23.50,0,333.93,450.26,42.5,39.1,0.283,866680.9,866680.9,17002,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863314,2308290.00
08/04/2017 12:15,2,1.846,ACTIVE,214.41,352.87,60.039,1501863304,"201051344000579","219011344069620",29.86,21.30,0,333.63,378.72,55.8,51.9,0.455,810343.5,810343.5,16729,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863315,2308291.00
08/04/2017 12:15,2,1.863,ACTIVE,213.51,351.37,59.996,1501863304,"201051344000890","219011344069620",29.56,20.30,0,332.43,377.52,55.8,51.9,0.446,794225.0,794225.0,16734,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863316,2308292.00
08/04/2017 12:15,2,1.828,ACTIVE,213.96,352.87,59.991,1501863304,"201051344000438","219011344069620",29.92,19.80,0,333.33,378.42,55.5,51.6,0.455,796564.1,796564.1,16716,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863316,2308293.00
08/04/2017 12:15,2,1.867,ACTIVE,213.96,347.76,59.991,1501863304,"201051344000417","219011344069620",19.08,19.50,0,332.73,364.29,36.1,33.0,0.287,712399.6,712399.6,16759,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863318,2308294.00
08/04/2017 12:15,2,1.588,ACTIVE,212.38,351.67,59.970,1501863304,"274151322000083","219011344069620",29.32,22.00,0,332.13,363.39,47.1,43.6,0.331,1038721.8,1038721.8,16632,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863318,2308295.00
08/04/2017 12:15,2,1.684,ACTIVE,212.83,352.87,59.996,1501863304,"274151322000076","219011344069620",30.06,22.50,0,334.84,366.10,51.3,47.6,0.354,1108887.0,1108887.0,16625,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863319,2308296.00
08/04/2017 12:15,2,1.840,ACTIVE,213.96,352.27,59.991,1501863304,"201051344000868","219011344069620",29.64,20.00,0,332.43,377.82,55.3,51.4,0.446,790424.3,790424.3,16746,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863320,2308297.00
08/04/2017 12:15,2,1.664,ACTIVE,212.16,353.17,59.986,1501863304,"274151322000095","219011344069620",29.90,22.30,0,333.03,364.59,50.4,46.7,0.340,1098204.7,1098204.7,16643,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863321,2308298.00
08/04/2017 12:15,2,1.818,ACTIVE,214.41,349.56,60.002,1501863304,"201051344000988","219011344069620",19.62,20.70,0,332.73,367.00,36.1,33.0,0.305,685020.6,685020.6,16721,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863322,2308299.00
08/04/2017 12:15,2,1.859,ACTIVE,213.96,352.57,59.991,1501863304,"201051344001025","219011344069620",29.64,20.30,0,333.03,378.72,55.9,52.0,0.451,797356.3,797356.3,16721,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863323,2308300.00
08/04/2017 12:15,2,1.812,ACTIVE,214.41,352.87,60.012,1501863304,"201051344000458","219011344069620",29.64,21.50,0,332.43,377.52,54.4,50.6,0.468,801613.0,801613.0,16716,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863324,2308301.00
08/04/2017 12:15,2,1.811,ACTIVE,215.09,353.47,59.986,1501863304,"201051344000853","219011344069620",30.04,20.30,0,335.14,379.32,55.1,51.3,0.451,802912.1,802912.1,16738,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863325,2308302.00
08/04/2017 12:15,2,1.818,ACTIVE,213.96,353.77,59.986,1501863304,"201051344000685","219011344069620",29.74,20.00,0,331.53,377.52,54.8,51.0,0.477,796398.6,796398.6,16753,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863326,2308303.00
08/04/2017 12:15,2,1.799,ACTIVE,214.19,353.17,59.991,1501863304,"201051344000917","219011344069620",29.92,21.00,0,332.73,377.82,54.5,50.7,0.446,793092.9,793092.9,16749,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863327,2308304.00
08/04/2017 12:15,2,1.836,ACTIVE,213.96,352.87,59.986,1501863304,"201051344001145","219011344069620",29.50,19.30,0,333.63,378.12,54.9,51.0,0.451,801104.9,801104.9,16735,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863328,2308305.00
08/04/2017 12:15,2,1.859,ACTIVE,214.19,353.17,59.938,1501863304,"201051344000651","219011344069620",29.54,20.00,0,333.93,378.42,55.6,51.8,0.455,790025.4,790025.4,16728,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863329,2308306.00
08/04/2017 12:15,2,1.564,ACTIVE,212.16,346.56,59.986,1501863304,"274151322000088","219011344069620",28.84,21.50,0,333.03,362.49,45.7,42.2,0.314,996661.5,996661.5,16624,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863330,2308307.00
08/04/2017 12:15,2,1.084,ACTIVE,212.83,422.00,60.012,1501863304,"274151322000068","219011344069620",39.66,23.50,0,335.14,448.75,44.0,40.6,0.296,867477.3,867477.3,17013,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863331,2308308.00
08/04/2017 12:15,2,1.840,ACTIVE,213.74,352.27,60.002,1501863304,"201051344001135","219011344069620",29.82,20.30,0,331.83,377.82,55.6,51.7,0.460,785577.4,785577.4,16699,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863331,2308309.00
08/04/2017 12:15,2,1.828,ACTIVE,213.96,351.67,59.933,1501863304,"201051344000594","219011344069620",30.10,21.50,0,330.93,377.52,55.7,51.9,0.460,804988.8,804988.8,16724,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863332,2308310.00
08/04/2017 12:15,2,1.842,ACTIVE,214.19,352.57,60.012,1501863304,"201051344001203","219011344069620",29.94,20.70,0,334.24,379.02,55.8,51.9,0.464,795454.2,795454.2,16756,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863333,2308311.00
08/04/2017 12:15,2,1.574,ACTIVE,212.16,352.27,59.986,1501863304,"274151322000054","219011344069620",28.96,22.30,0,332.73,363.09,46.3,42.7,0.323,1012739.8,1012739.8,16609,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863334,2308312.00
08/04/2017 12:15,2,1.852,ACTIVE,214.41,352.27,59.996,1501863304,"201051344000867","219011344069620",29.68,21.50,0,332.13,376.92,55.7,51.8,0.446,789172.1,789172.1,16754,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863335,2308313.00
08/04/2017 12:15,2,1.848,ACTIVE,213.74,353.17,59.991,1501863304,"201051344001093","219011344069620",29.66,20.70,0,332.73,377.52,55.5,51.6,0.451,793087.8,793087.8,16756,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863336,2308314.00
08/04/2017 12:15,2,1.795,ACTIVE,213.96,353.77,59.991,1501863304,"201051344000900","219011344069620",30.22,19.30,0,332.73,378.72,55.0,51.1,0.455,811054.1,811054.1,16758,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863337,2308315.00
08/04/2017 12:15,2,1.814,ACTIVE,214.19,352.57,60.023,1501863304,"201051344000648","219011344069620",29.68,20.00,0,333.63,377.82,54.6,50.7,0.455,797845.7,797845.7,16730,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863338,2308316.00
08/04/2017 12:15,2,1.832,ACTIVE,214.41,353.17,60.028,1501863304,"201051344000569","219011344069620",30.00,20.00,0,333.63,378.42,55.7,51.8,0.464,812777.5,812777.5,16703,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863339,2308317.00
08/04/2017 12:15,2,1.830,ACTIVE,214.41,353.47,59.996,1501863304,"201051344000983","219011344069620",30.04,20.70,0,333.33,377.82,55.7,51.8,0.468,803562.9,803562.9,16734,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863340,2308318.00
08/04/2017 12:15,2,1.857,ACTIVE,214.41,353.47,59.996,1501863304,"201051344001158","219011344069620",29.42,21.00,0,333.03,378.12,55.4,51.5,0.460,787731.2,787731.2,16732,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863341,2308319.00
08/04/2017 12:15,2,1.822,ACTIVE,214.64,354.67,59.965,1501863304,"201051344000576","219011344069620",29.74,19.80,0,333.63,378.42,54.9,51.1,0.455,802263.2,802263.2,16744,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863342,2308320.00
08/04/2017 12:15,2,1.590,ACTIVE,212.16,342.35,59.996,1501863304,"274151322000087","219011344069620",28.92,29.00,0,332.13,362.19,46.6,43.0,0.283,987717.2,987717.2,16849,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501863342,2308321.00
08/04/2017 12:30,2,1.928,ACTIVE,214.87,354.37,59.954,1501864203,"201051344000645","219011344069620",29.48,21.00,0,334.54,379.92,57.5,53.6,0.468,801200.0,801200.0,16719,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864204,2308322.00
08/04/2017 12:30,2,1.678,ACTIVE,212.83,346.86,59.959,1501864203,"274151322000085","219011344069620",28.67,22.50,0,333.03,363.39,48.7,45.1,0.323,1007665.2,1007665.2,16621,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864205,2308323.00
08/04/2017 12:30,2,1.910,ACTIVE,214.64,355.28,59.959,1501864203,"201051344000633","219011344069620",29.92,21.50,0,333.93,380.22,57.9,54.0,0.491,788265.8,788265.8,16770,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864206,2308324.00
08/04/2017 12:30,2,1.936,ACTIVE,214.87,354.67,59.975,1501864203,"201051344000469","219011344069620",29.76,20.30,0,333.33,379.92,58.4,54.4,0.495,792087.1,792087.1,16736,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864207,2308325.00
08/04/2017 12:30,2,1.914,ACTIVE,213.51,353.47,59.959,1501864203,"201051344000646","219011344069620",29.90,20.70,0,332.73,379.02,58.0,54.0,0.486,786580.4,786580.4,16723,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864208,2308326.00
08/04/2017 12:30,2,1.738,ACTIVE,212.16,351.37,59.970,1501864203,"274151322000052","219011344069620",29.48,23.00,0,333.03,364.59,51.8,48.1,0.354,1049332.0,1049332.0,16620,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864209,2308327.00
08/04/2017 12:30,2,1.990,ACTIVE,214.19,353.47,60.002,1501864203,"201051344000585","219011344069620",29.42,21.50,0,333.63,379.62,59.3,55.3,0.491,800351.8,800351.8,16723,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864210,2308328.00
08/04/2017 12:30,2,1.910,ACTIVE,213.51,351.97,59.970,1501864203,"201051344001230","219011344069620",29.90,20.70,0,332.43,377.22,57.9,53.9,0.482,791063.8,791063.8,16763,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864211,2308329.00
08/04/2017 12:30,2,1.932,ACTIVE,214.64,355.28,60.018,1501864203,"201051344000582","219011344069620",29.46,21.00,0,333.63,379.92,57.6,53.7,0.468,780101.3,780101.3,16713,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864212,2308330.00
08/04/2017 12:30,2,1.955,ACTIVE,213.51,352.27,59.933,1501864203,"201051344000955","219011344069620",29.86,20.70,0,333.03,378.42,59.2,55.2,0.491,800177.3,800177.3,16737,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864213,2308331.00
08/04/2017 12:30,2,1.129,ACTIVE,212.38,433.42,59.965,1501864203,"274151322000094","219011344069620",40.22,24.00,0,333.93,450.56,46.0,42.5,0.318,866691.4,866691.4,17003,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864214,2308332.00
08/04/2017 12:30,2,1.971,ACTIVE,214.87,354.67,59.959,1501864203,"201051344000579","219011344069620",29.70,22.00,0,334.84,379.92,59.3,55.3,0.486,810357.2,810357.2,16730,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864215,2308333.00
08/04/2017 12:30,2,1.986,ACTIVE,213.74,352.57,59.970,1501864203,"201051344000890","219011344069620",29.60,21.00,0,332.43,379.02,59.6,55.6,0.477,794238.8,794238.8,16735,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864216,2308334.00
08/04/2017 12:30,2,1.963,ACTIVE,214.19,354.37,59.965,1501864203,"201051344000438","219011344069620",29.74,20.70,0,333.93,379.92,59.1,55.1,0.495,796577.8,796577.8,16717,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864216,2308335.00
08/04/2017 12:30,2,1.986,ACTIVE,213.96,348.66,59.970,1501864203,"201051344000417","219011344069620",19.16,20.30,0,333.03,365.19,38.6,35.3,0.318,712408.3,712408.3,16760,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864217,2308336.00
08/04/2017 12:30,2,1.723,ACTIVE,212.38,347.76,59.959,1501864203,"274151322000083","219011344069620",29.32,23.00,0,333.03,364.59,51.2,47.5,0.362,1038733.4,1038733.4,16633,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864218,2308337.00
08/04/2017 12:30,2,1.842,ACTIVE,213.06,351.97,59.959,1501864203,"274151322000076","219011344069620",29.98,23.30,0,334.84,367.30,55.9,52.0,0.384,1108899.8,1108899.8,16626,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864219,2308338.00
08/04/2017 12:30,2,1.979,ACTIVE,214.41,353.47,59.954,1501864203,"201051344000868","219011344069620",29.44,20.30,0,333.93,379.02,59.0,55.1,0.482,790437.9,790437.9,16747,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864220,2308339.00
08/04/2017 12:30,2,1.811,ACTIVE,212.38,355.88,59.954,1501864203,"274151322000095","219011344069620",29.92,22.80,0,333.03,365.80,54.8,51.0,0.376,1098217.2,1098217.2,16644,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864221,2308340.00
08/04/2017 12:30,2,1.980,ACTIVE,214.64,351.07,59.959,1501864203,"201051344000988","219011344069620",19.24,21.00,0,334.54,367.90,38.7,35.4,0.318,685029.3,685029.3,16722,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864222,2308341.00
08/04/2017 12:30,2,1.990,ACTIVE,213.96,353.77,59.954,1501864203,"201051344001025","219011344069620",29.54,21.00,0,333.33,379.62,59.6,55.6,0.482,797370.0,797370.0,16722,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864223,2308342.00
08/04/2017 12:30,2,1.955,ACTIVE,214.87,354.67,59.965,1501864203,"201051344000458","219011344069620",29.34,21.80,0,335.14,379.32,58.1,54.2,0.491,801626.4,801626.4,16717,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864224,2308343.00
08/04/2017 12:30,2,1.959,ACTIVE,215.54,356.18,60.002,1501864203,"201051344000853","219011344069620",29.78,20.30,0,336.04,380.82,59.0,55.1,0.491,802925.7,802925.7,16739,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864225,2308344.00
08/04/2017 12:30,2,1.922,ACTIVE,213.96,353.77,59.954,1501864203,"201051344000685","219011344069620",30.04,20.30,0,333.03,379.02,58.5,54.6,0.513,796412.1,796412.1,16754,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864226,2308345.00
08/04/2017 12:30,2,1.951,ACTIVE,214.19,353.77,59.965,1501864203,"201051344000917","219011344069620",29.40,21.80,0,333.93,379.02,58.1,54.2,0.486,793106.3,793106.3,16750,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864227,2308346.00
08/04/2017 12:30,2,1.920,ACTIVE,213.96,353.47,59.949,1501864203,"201051344001145","219011344069620",30.06,19.80,0,333.33,379.02,58.5,54.5,0.477,801118.4,801118.4,16736,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864227,2308347.00
08/04/2017 12:30,2,1.984,ACTIVE,214.41,354.97,59.954,1501864203,"201051344000651","219011344069620",29.54,21.00,0,334.54,379.92,59.5,55.5,0.482,790039.0,790039.0,16729,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864228,2308348.00
08/04/2017 12:30,2,1.695,ACTIVE,212.16,346.86,59.954,1501864203,"274151322000088","219011344069620",29.06,22.00,0,332.73,363.39,49.9,46.3,0.340,996672.8,996672.8,16625,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864229,2308349.00
08/04/2017 12:30,2,1.186,ACTIVE,213.51,428.91,59.954,1501864203,"274151322000068","219011344069620",39.90,24.30,0,334.54,452.96,48.0,44.4,0.323,867488.0,867488.0,17014,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864230,2308350.00
08/04/2017 12:30,2,1.977,ACTIVE,213.96,353.17,59.986,1501864203,"201051344001135","219011344069620",29.68,21.00,0,333.93,378.72,59.4,55.4,0.491,785591.0,785591.0,16700,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864231,2308351.00
08/04/2017 12:30,2,1.979,ACTIVE,214.19,353.47,59.933,1501864203,"201051344000594","219011344069620",29.74,22.30,0,332.13,378.72,59.6,55.6,0.482,805002.5,805002.5,16725,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864232,2308352.00
08/04/2017 12:30,2,1.971,ACTIVE,214.19,352.87,59.949,1501864203,"201051344001203","219011344069620",29.82,21.30,0,333.63,380.52,59.5,55.6,0.495,795467.8,795467.8,16757,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864233,2308353.00
08/04/2017 12:30,2,1.727,ACTIVE,212.61,345.36,59.944,1501864203,"274151322000054","219011344069620",28.82,22.80,0,333.03,363.99,50.3,46.7,0.349,1012751.2,1012751.2,16610,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864234,2308354.00
08/04/2017 12:30,2,1.982,ACTIVE,214.64,353.17,59.933,1501864203,"201051344000867","219011344069620",29.58,22.00,0,334.24,378.42,59.4,55.4,0.486,789185.6,789185.6,16755,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864235,2308355.00
08/04/2017 12:30,2,1.963,ACTIVE,214.19,353.77,59.880,1501864203,"201051344001093","219011344069620",29.72,21.30,0,333.63,379.02,59.1,55.2,0.468,793101.4,793101.4,16757,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864236,2308356.00
08/04/2017 12:30,2,1.947,ACTIVE,214.41,354.67,59.944,1501864203,"201051344000900","219011344069620",29.92,19.50,0,333.03,379.92,59.0,55.0,0.486,811067.5,811067.5,16759,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864237,2308357.00
08/04/2017 12:30,2,1.953,ACTIVE,214.87,354.07,59.991,1501864203,"201051344000648","219011344069620",29.50,20.30,0,334.24,379.92,58.4,54.4,0.477,797859.0,797859.0,16731,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864237,2308358.00
08/04/2017 12:30,2,1.977,ACTIVE,214.87,354.97,59.917,1501864203,"201051344000569","219011344069620",29.66,20.00,0,333.63,379.62,59.4,55.4,0.491,812791.1,812791.1,16704,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864238,2308359.00
08/04/2017 12:30,2,1.961,ACTIVE,214.87,354.97,59.975,1501864203,"201051344000983","219011344069620",29.92,20.70,0,334.54,379.92,59.5,55.5,0.504,803576.4,803576.4,16735,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864239,2308360.00
08/04/2017 12:30,2,1.984,ACTIVE,214.87,354.97,59.959,1501864203,"201051344001158","219011344069620",29.38,21.50,0,333.63,379.92,59.1,55.2,0.495,787744.7,787744.7,16733,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864240,2308361.00
08/04/2017 12:30,2,1.965,ACTIVE,215.09,354.97,59.959,1501864203,"201051344000576","219011344069620",29.52,19.80,0,334.84,379.62,58.7,54.8,0.477,802276.6,802276.6,16745,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864241,2308362.00
08/04/2017 12:30,2,1.713,ACTIVE,212.83,347.76,59.944,1501864203,"274151322000087","219011344069620",29.18,30.30,0,333.33,363.09,50.6,46.9,0.318,987728.6,987728.6,16850,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501864242,2308363.00
08/04/2017 12:45,2,2.221,ACTIVE,215.09,357.98,60.002,1501865103,"201051344000645","219011344069620",29.70,21.30,0,335.14,385.03,66.9,62.6,0.544,801215.0,801215.0,16720,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865105,2308364.00
08/04/2017 12:45,2,1.947,ACTIVE,212.83,345.36,59.938,1501865103,"274151322000085","219011344069620",28.65,23.30,0,334.24,367.30,56.5,52.6,0.384,1007677.6,1007677.6,16622,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865106,2308365.00
08/04/2017 12:45,2,2.238,ACTIVE,214.87,358.58,59.938,1501865103,"201051344000633","219011344069620",29.62,22.00,0,333.63,385.63,67.2,62.9,0.575,788280.8,788280.8,16771,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865107,2308366.00
08/04/2017 12:45,2,2.256,ACTIVE,215.09,357.08,59.933,1501865103,"201051344000469","219011344069620",29.62,21.00,0,334.24,385.63,67.6,63.4,0.570,792102.2,792102.2,16737,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865108,2308367.00
08/04/2017 12:45,2,2.225,ACTIVE,213.96,355.88,59.896,1501865103,"201051344000646","219011344069620",29.76,21.50,0,332.43,385.03,67.0,62.8,0.561,786595.5,786595.5,16724,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865109,2308368.00
08/04/2017 12:45,2,2.018,ACTIVE,212.38,352.57,59.938,1501865103,"274151322000052","219011344069620",29.30,23.30,0,333.63,368.50,59.9,55.9,0.424,1049345.3,1049345.3,16621,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865109,2308369.00
08/04/2017 12:45,2,2.289,ACTIVE,214.87,357.98,59.944,1501865103,"201051344000585","219011344069620",29.52,22.00,0,334.84,385.33,68.5,64.2,0.561,800367.1,800367.1,16724,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865110,2308370.00
08/04/2017 12:45,2,2.205,ACTIVE,213.96,355.58,59.922,1501865103,"201051344001230","219011344069620",29.80,21.00,0,331.83,382.93,66.6,62.3,0.544,791078.8,791078.8,16764,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865111,2308371.00
08/04/2017 12:45,2,2.219,ACTIVE,214.87,357.98,59.949,1501865103,"201051344000582","219011344069620",29.54,21.50,0,334.54,385.63,66.4,62.2,0.539,780116.1,780116.1,16714,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865112,2308372.00
08/04/2017 12:45,2,2.273,ACTIVE,213.96,356.48,59.954,1501865103,"201051344000955","219011344069620",29.44,21.80,0,332.73,384.43,67.8,63.6,0.570,800192.5,800192.5,16738,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865113,2308373.00
08/04/2017 12:45,2,1.332,ACTIVE,212.83,425.91,59.949,1501865103,"274151322000094","219011344069620",39.60,24.50,0,399.16,454.16,53.6,49.9,0.367,866703.1,866703.1,17004,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865114,2308374.00
