ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 12:45,2,2.254,ACTIVE,215.09,357.98,59.912,1501865103,"201051344000579","219011344069620",29.86,22.80,0,334.54,385.93,68.2,63.9,0.561,810372.5,810372.5,16731,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865115,2308375.00
08/04/2017 12:45,2,2.266,ACTIVE,213.96,356.48,59.954,1501865103,"201051344000890","219011344069620",29.72,21.50,0,332.73,385.33,68.2,63.9,0.548,794254.1,794254.1,16736,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865116,2308376.00
08/04/2017 12:45,2,2.225,ACTIVE,214.41,357.38,59.944,1501865103,"201051344000438","219011344069620",30.14,21.30,0,334.24,385.63,67.9,63.6,0.561,796593.0,796593.0,16718,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865117,2308377.00
08/04/2017 12:45,2,2.256,ACTIVE,214.19,350.77,59.928,1501865103,"201051344000417","219011344069620",19.36,20.70,0,334.24,369.70,44.3,40.8,0.367,712418.0,712418.0,16761,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865118,2308378.00
08/04/2017 12:45,2,1.990,ACTIVE,212.83,351.97,59.954,1501865103,"274151322000083","219011344069620",29.24,23.80,0,333.03,367.90,58.9,54.9,0.420,1038746.5,1038746.5,16634,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865119,2308379.00
08/04/2017 12:45,2,2.102,ACTIVE,213.06,360.69,59.954,1501865103,"274151322000076","219011344069620",30.14,24.30,0,334.84,370.90,64.2,60.0,0.442,1108914.1,1108914.1,16627,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865119,2308380.00
08/04/2017 12:45,2,2.285,ACTIVE,214.64,356.78,59.954,1501865103,"201051344000868","219011344069620",29.28,21.00,0,334.24,385.03,67.8,63.5,0.557,790453.1,790453.1,16748,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865120,2308381.00
08/04/2017 12:45,2,2.090,ACTIVE,212.38,359.18,59.922,1501865103,"274151322000095","219011344069620",29.76,23.50,0,333.03,370.00,63.0,58.9,0.429,1098231.2,1098231.2,16645,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865121,2308382.00
08/04/2017 12:45,2,2.303,ACTIVE,214.87,354.07,59.896,1501865103,"201051344000988","219011344069620",19.04,21.80,0,335.14,372.11,44.4,40.9,0.371,685039.1,685039.1,16723,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865122,2308383.00
08/04/2017 12:45,2,2.271,ACTIVE,214.41,356.78,59.912,1501865103,"201051344001025","219011344069620",29.66,21.80,0,334.24,385.33,68.2,63.9,0.552,797385.3,797385.3,16723,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865123,2308384.00
08/04/2017 12:45,2,2.209,ACTIVE,214.87,357.68,59.949,1501865103,"201051344000458","219011344069620",29.84,22.30,0,336.04,385.03,66.8,62.5,0.570,801641.3,801641.3,16718,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865124,2308385.00
08/04/2017 12:45,2,2.266,ACTIVE,215.54,359.18,59.996,1501865103,"201051344000853","219011344069620",29.50,20.70,0,336.34,388.94,67.7,63.4,0.561,802940.8,802940.8,16740,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865125,2308386.00
08/04/2017 12:45,2,2.203,ACTIVE,214.19,357.38,59.954,1501865103,"201051344000685","219011344069620",30.08,21.00,0,333.63,385.03,67.1,62.9,0.579,796427.1,796427.1,16755,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865126,2308387.00
08/04/2017 12:45,2,2.219,ACTIVE,214.64,357.38,59.965,1501865103,"201051344000917","219011344069620",29.56,22.30,0,333.63,384.73,66.4,62.2,0.548,793121.2,793121.2,16751,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865127,2308388.00
08/04/2017 12:45,2,2.221,ACTIVE,214.41,357.38,59.949,1501865103,"201051344001145","219011344069620",29.78,20.70,0,334.24,384.73,67.0,62.7,0.552,801133.4,801133.4,16737,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865128,2308389.00
08/04/2017 12:45,2,2.285,ACTIVE,214.87,357.68,59.891,1501865103,"201051344000651","219011344069620",29.34,21.80,0,334.84,385.63,68.0,63.7,0.548,790054.3,790054.3,16730,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865129,2308390.00
08/04/2017 12:45,2,1.936,ACTIVE,212.38,356.18,59.965,1501865103,"274151322000088","219011344069620",29.12,23.00,0,332.73,367.60,57.0,53.1,0.371,996685.5,996685.5,16626,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865130,2308391.00
08/04/2017 12:45,2,1.303,ACTIVE,213.51,434.33,59.970,1501865103,"274151322000068","219011344069620",40.41,24.80,0,398.56,453.56,54.0,50.2,0.362,867500.0,867500.0,17015,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865131,2308392.00
08/04/2017 12:45,2,2.254,ACTIVE,214.41,356.48,59.996,1501865103,"201051344001135","219011344069620",29.64,21.80,0,333.33,384.73,67.7,63.4,0.561,785606.2,785606.2,16701,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865131,2308393.00
08/04/2017 12:45,2,2.297,ACTIVE,214.41,355.88,59.991,1501865103,"201051344000594","219011344069620",29.32,23.00,0,333.03,386.53,68.2,63.9,0.539,805017.7,805017.7,16726,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865132,2308394.00
08/04/2017 12:45,2,2.275,ACTIVE,214.87,357.68,59.981,1501865103,"201051344001203","219011344069620",29.50,22.00,0,334.84,386.53,68.1,63.8,0.570,795483.1,795483.1,16758,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865133,2308395.00
08/04/2017 12:45,2,1.957,ACTIVE,212.61,347.76,59.933,1501865103,"274151322000054","219011344069620",28.92,23.30,0,333.63,368.20,57.3,53.4,0.384,1012763.8,1012763.8,16611,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865134,2308396.00
08/04/2017 12:45,2,2.262,ACTIVE,214.87,356.78,59.981,1501865103,"201051344000867","219011344069620",29.58,22.50,0,334.24,384.43,67.8,63.5,0.544,789200.8,789200.8,16756,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865135,2308397.00
08/04/2017 12:45,2,2.244,ACTIVE,214.64,357.68,59.981,1501865103,"201051344001093","219011344069620",29.50,21.80,0,333.63,385.03,67.0,62.8,0.530,793116.4,793116.4,16758,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865136,2308398.00
08/04/2017 12:45,2,2.248,ACTIVE,214.87,358.58,59.933,1501865103,"201051344000900","219011344069620",29.70,19.50,0,334.84,385.33,67.6,63.3,0.561,811082.6,811082.6,16760,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865137,2308399.00
08/04/2017 12:45,2,2.236,ACTIVE,215.09,356.78,59.996,1501865103,"201051344000648","219011344069620",29.36,20.70,0,335.44,385.03,66.6,62.3,0.557,797873.9,797873.9,16732,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865138,2308400.00
08/04/2017 12:45,2,2.262,ACTIVE,214.87,358.58,59.991,1501865103,"201051344000569","219011344069620",29.68,20.70,0,335.14,385.63,68.0,63.7,0.566,812806.3,812806.3,16705,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865139,2308401.00
08/04/2017 12:45,2,2.268,ACTIVE,215.09,358.28,59.959,1501865103,"201051344000983","219011344069620",29.56,21.30,0,334.84,385.63,67.9,63.6,0.579,803591.6,803591.6,16736,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865139,2308402.00
08/04/2017 12:45,2,2.283,ACTIVE,215.09,357.38,59.975,1501865103,"201051344001158","219011344069620",29.12,22.30,0,334.84,385.33,67.4,63.1,0.561,787759.7,787759.7,16734,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865140,2308403.00
08/04/2017 12:45,2,2.242,ACTIVE,215.32,357.98,60.002,1501865103,"201051344000576","219011344069620",29.62,20.00,0,334.24,385.63,67.2,63.0,0.552,802291.6,802291.6,16746,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865141,2308404.00
08/04/2017 12:45,2,1.945,ACTIVE,213.06,346.56,59.981,1501865103,"274151322000087","219011344069620",29.18,31.30,0,333.63,366.70,57.5,53.6,0.362,987741.4,987741.4,16851,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501865142,2308405.00
08/04/2017 13:00,2,2.402,ACTIVE,214.87,358.88,59.949,1501866003,"201051344000645","219011344069620",29.42,21.80,0,335.74,387.74,71.6,67.2,0.583,801231.1,801231.1,16721,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866004,2308406.00
08/04/2017 13:00,2,2.062,ACTIVE,212.61,348.66,59.959,1501866003,"274151322000085","219011344069620",28.61,24.00,0,334.54,369.10,59.8,55.8,0.402,1007691.0,1007691.0,16623,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866005,2308407.00
08/04/2017 13:00,2,2.428,ACTIVE,214.87,360.08,59.996,1501866003,"201051344000633","219011344069620",29.26,22.50,0,334.84,388.64,72.0,67.6,0.623,788297.1,788297.1,16772,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866006,2308408.00
08/04/2017 13:00,2,2.404,ACTIVE,215.09,360.69,59.986,1501866003,"201051344000469","219011344069620",29.80,21.50,0,334.84,388.34,72.5,68.1,0.614,792118.5,792118.5,16738,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866007,2308409.00
08/04/2017 13:00,2,2.432,ACTIVE,213.74,357.38,59.965,1501866003,"201051344000646","219011344069620",29.20,22.30,0,333.63,386.53,72.0,67.5,0.605,786611.6,786611.6,16725,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866008,2308410.00
08/04/2017 13:00,2,2.148,ACTIVE,212.61,352.87,59.986,1501866003,"274151322000052","219011344069620",29.28,24.50,0,333.63,370.90,63.7,59.5,0.451,1049359.6,1049359.6,16622,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866009,2308411.00
08/04/2017 13:00,2,2.459,ACTIVE,214.41,359.18,59.965,1501866003,"201051344000585","219011344069620",29.44,23.00,0,336.04,387.44,73.2,68.8,0.605,800383.6,800383.6,16725,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866010,2308412.00
08/04/2017 13:00,2,2.340,ACTIVE,213.74,355.88,60.018,1501866003,"201051344001230","219011344069620",30.04,21.80,0,332.13,384.43,71.2,66.8,0.592,791094.8,791094.8,16765,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866011,2308413.00
08/04/2017 13:00,2,2.395,ACTIVE,214.64,358.88,59.996,1501866003,"201051344000582","219011344069620",29.40,22.30,0,336.34,387.74,71.3,66.9,0.588,780132.2,780132.2,16715,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866012,2308414.00
08/04/2017 13:00,2,2.436,ACTIVE,213.74,357.38,59.965,1501866003,"201051344000955","219011344069620",29.48,22.30,0,333.93,385.63,72.7,68.2,0.610,800208.9,800208.9,16739,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866013,2308415.00
08/04/2017 13:00,2,1.406,ACTIVE,212.83,430.12,59.970,1501866003,"274151322000094","219011344069620",39.82,25.00,0,392.25,456.27,57.0,53.1,0.389,866715.7,866715.7,17005,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866014,2308416.00
08/04/2017 13:00,2,2.453,ACTIVE,214.87,360.08,60.007,1501866003,"201051344000579","219011344069620",29.46,23.80,0,336.04,388.94,73.2,68.7,0.605,810389.0,810389.0,16732,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866015,2308417.00
08/04/2017 13:00,2,2.416,ACTIVE,213.74,357.68,59.965,1501866003,"201051344000890","219011344069620",29.84,22.00,0,332.73,386.53,73.1,68.6,0.592,794270.5,794270.5,16737,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866016,2308418.00
08/04/2017 13:00,2,2.420,ACTIVE,214.41,358.58,59.965,1501866003,"201051344000438","219011344069620",29.74,22.00,0,335.74,387.44,72.9,68.4,0.610,796609.4,796609.4,16719,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866017,2308419.00
08/04/2017 13:00,2,2.436,ACTIVE,213.96,352.57,60.012,1501866003,"201051344000417","219011344069620",19.22,21.80,0,333.63,370.60,47.4,43.8,0.398,712428.5,712428.5,16762,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866017,2308420.00
08/04/2017 13:00,2,2.119,ACTIVE,212.16,357.98,59.959,1501866003,"274151322000083","219011344069620",29.28,24.30,0,333.63,370.30,62.8,58.7,0.446,1038760.6,1038760.6,16635,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866018,2308421.00
08/04/2017 13:00,2,2.264,ACTIVE,212.83,346.86,59.954,1501866003,"274151322000076","219011344069620",29.82,24.80,0,335.14,373.01,68.3,64.0,0.473,1108929.4,1108929.4,16628,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866019,2308422.00
08/04/2017 13:00,2,2.441,ACTIVE,214.41,358.58,59.981,1501866003,"201051344000868","219011344069620",29.42,21.30,0,333.93,386.83,72.8,68.3,0.597,790469.4,790469.4,16749,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866020,2308423.00
08/04/2017 13:00,2,2.215,ACTIVE,212.16,358.58,59.922,1501866003,"274151322000095","219011344069620",29.94,24.30,0,333.03,372.11,67.2,62.9,0.468,1098246.2,1098246.2,16646,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866021,2308424.00
08/04/2017 13:00,2,2.449,ACTIVE,214.87,354.37,59.959,1501866003,"201051344000988","219011344069620",19.24,22.30,0,335.74,374.51,47.8,44.2,0.398,685049.6,685049.6,16724,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866022,2308425.00
08/04/2017 13:00,2,2.488,ACTIVE,213.96,357.08,59.949,1501866003,"201051344001025","219011344069620",29.10,22.80,0,335.44,388.04,73.3,68.9,0.592,797401.8,797401.8,16724,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866023,2308426.00
08/04/2017 13:00,2,2.428,ACTIVE,214.64,359.18,59.949,1501866003,"201051344000458","219011344069620",29.12,22.50,0,336.04,387.44,71.7,67.2,0.614,801657.4,801657.4,16719,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866024,2308427.00
08/04/2017 13:00,2,2.406,ACTIVE,215.32,360.38,59.965,1501866003,"201051344000853","219011344069620",29.86,21.50,0,336.94,392.25,72.8,68.3,0.614,802957.2,802957.2,16741,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866025,2308428.00
08/04/2017 13:00,2,2.408,ACTIVE,214.19,359.18,59.975,1501866003,"201051344000685","219011344069620",29.62,21.80,0,333.93,386.53,72.2,67.8,0.628,796443.3,796443.3,16756,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866026,2308429.00
08/04/2017 13:00,2,2.424,ACTIVE,214.41,359.18,59.959,1501866003,"201051344000917","219011344069620",29.02,23.00,0,334.24,386.83,71.3,66.9,0.597,793137.2,793137.2,16752,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866027,2308430.00
08/04/2017 13:00,2,2.393,ACTIVE,214.19,357.98,59.975,1501866003,"201051344001145","219011344069620",29.68,21.50,0,335.74,386.83,72.0,67.5,0.597,801149.5,801149.5,16738,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866028,2308431.00
08/04/2017 13:00,2,2.459,ACTIVE,214.64,358.88,59.954,1501866003,"201051344000651","219011344069620",29.30,22.50,0,336.34,387.44,73.0,68.6,0.597,790070.6,790070.6,16731,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866029,2308432.00
08/04/2017 13:00,2,2.088,ACTIVE,212.61,358.88,59.954,1501866003,"274151322000088","219011344069620",28.84,23.50,0,333.33,369.10,61.0,56.9,0.424,996699.1,996699.1,16627,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866030,2308433.00
08/04/2017 13:00,2,1.396,ACTIVE,213.29,436.73,59.954,1501866003,"274151322000068","219011344069620",40.14,25.50,0,397.05,454.16,57.9,53.9,0.389,867512.9,867512.9,17016,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866031,2308434.00
08/04/2017 13:00,2,2.443,ACTIVE,214.19,357.68,60.007,1501866003,"201051344001135","219011344069620",29.38,22.50,0,334.84,386.53,72.7,68.3,0.597,785622.5,785622.5,16702,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866032,2308435.00
08/04/2017 13:00,2,2.457,ACTIVE,214.41,358.58,59.922,1501866003,"201051344000594","219011344069620",29.46,23.80,0,333.33,387.14,73.3,68.8,0.597,805034.1,805034.1,16727,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866033,2308436.00
08/04/2017 13:00,2,2.459,ACTIVE,214.64,359.48,59.959,1501866003,"201051344001203","219011344069620",29.40,22.80,0,336.34,388.34,73.2,68.7,0.614,795499.5,795499.5,16759,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866033,2308437.00
08/04/2017 13:00,2,2.088,ACTIVE,212.83,349.26,59.949,1501866003,"274151322000054","219011344069620",28.92,24.30,0,333.03,369.70,61.2,57.1,0.415,1012777.5,1012777.5,16612,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866034,2308438.00
08/04/2017 13:00,2,2.473,ACTIVE,214.64,358.58,59.965,1501866003,"201051344000867","219011344069620",29.14,23.00,0,335.14,386.83,73.0,68.5,0.592,789217.2,789217.2,16757,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866035,2308439.00
08/04/2017 13:00,2,2.406,ACTIVE,214.41,358.88,59.959,1501866003,"201051344001093","219011344069620",29.54,22.80,0,335.44,386.83,72.0,67.6,0.583,793132.6,793132.6,16759,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866036,2308440.00
08/04/2017 13:00,2,2.420,ACTIVE,214.87,359.48,59.959,1501866003,"201051344000900","219011344069620",29.76,20.00,0,334.54,388.34,73.0,68.5,0.605,811099.0,811099.0,16761,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866037,2308441.00
08/04/2017 13:00,2,2.398,ACTIVE,215.09,360.08,60.007,1501866003,"201051344000648","219011344069620",29.48,21.00,0,336.94,387.74,71.7,67.2,0.597,797890.0,797890.0,16733,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866038,2308442.00
08/04/2017 13:00,2,2.426,ACTIVE,214.87,360.38,59.944,1501866003,"201051344000569","219011344069620",29.72,21.30,0,335.14,388.04,73.0,68.5,0.610,812822.7,812822.7,16706,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866039,2308443.00
08/04/2017 13:00,2,2.426,ACTIVE,214.87,359.18,59.959,1501866003,"201051344000983","219011344069620",29.78,21.80,0,334.54,388.34,73.2,68.7,0.628,803608.0,803608.0,16737,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866040,2308444.00
08/04/2017 13:00,2,2.434,ACTIVE,215.09,359.18,59.954,1501866003,"201051344001158","219011344069620",29.42,23.00,0,335.74,388.34,72.5,68.1,0.601,787775.9,787775.9,16735,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866041,2308445.00
08/04/2017 13:00,2,2.391,ACTIVE,215.09,360.38,59.959,1501866003,"201051344000576","219011344069620",29.84,20.70,0,335.14,390.14,72.3,67.8,0.601,802307.8,802307.8,16747,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866042,2308446.00
08/04/2017 13:00,2,2.105,ACTIVE,212.38,355.28,59.949,1501866003,"274151322000087","219011344069620",28.88,33.00,0,333.63,367.90,61.5,57.5,0.371,987755.1,987755.1,16852,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866043,2308447.00
08/04/2017 13:15,2,2.473,ACTIVE,215.32,359.48,59.938,1501866903,"201051344000645","219011344069620",29.58,21.50,0,336.64,388.64,74.0,69.5,0.605,801247.9,801247.9,16722,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866904,2308448.00
08/04/2017 13:15,2,2.160,ACTIVE,212.61,352.27,59.938,1501866903,"274151322000085","219011344069620",28.35,24.80,0,334.24,370.00,62.0,57.9,0.433,1007705.0,1007705.0,16624,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866905,2308449.00
08/04/2017 13:15,2,2.473,ACTIVE,215.32,360.69,59.996,1501866903,"201051344000633","219011344069620",29.62,22.80,0,334.24,389.54,74.3,69.8,0.636,788314.0,788314.0,16773,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866906,2308450.00
08/04/2017 13:15,2,2.504,ACTIVE,215.32,360.08,59.933,1501866903,"201051344000469","219011344069620",29.46,21.30,0,336.04,389.84,74.8,70.2,0.632,792135.5,792135.5,16739,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866907,2308451.00
08/04/2017 13:15,2,2.443,ACTIVE,214.19,357.98,59.991,1501866903,"201051344000646","219011344069620",29.76,23.00,0,333.33,388.04,73.6,69.1,0.619,786628.5,786628.5,16726,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866908,2308452.00
08/04/2017 13:15,2,2.225,ACTIVE,212.83,356.18,59.959,1501866903,"274151322000052","219011344069620",29.30,25.00,0,333.63,372.11,66.0,61.8,0.464,1049374.5,1049374.5,16623,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866909,2308453.00
08/04/2017 13:15,2,2.510,ACTIVE,214.87,360.69,59.965,1501866903,"201051344000585","219011344069620",29.60,23.50,0,334.84,388.64,75.3,70.8,0.628,800400.8,800400.8,16726,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866910,2308454.00
08/04/2017 13:15,2,2.389,ACTIVE,214.19,358.28,59.965,1501866903,"201051344001230","219011344069620",29.98,22.50,0,331.83,385.93,72.5,68.1,0.605,791111.4,791111.4,16766,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866911,2308455.00
08/04/2017 13:15,2,2.461,ACTIVE,215.09,360.38,59.970,1501866903,"201051344000582","219011344069620",29.30,22.50,0,335.44,389.24,73.0,68.6,0.601,780148.8,780148.8,16716,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866912,2308456.00
08/04/2017 13:15,2,2.488,ACTIVE,214.19,358.58,59.949,1501866903,"201051344000955","219011344069620",29.48,23.00,0,333.33,387.14,74.2,69.7,0.619,800225.9,800225.9,16740,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866912,2308457.00
08/04/2017 13:15,2,1.449,ACTIVE,212.83,429.22,59.975,1501866903,"274151322000094","219011344069620",40.06,25.80,0,393.15,455.97,58.9,55.0,0.411,866729.0,866729.0,17006,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866913,2308458.00
08/04/2017 13:15,2,2.510,ACTIVE,215.32,360.08,59.975,1501866903,"201051344000579","219011344069620",29.54,23.80,0,337.54,389.84,75.1,70.6,0.623,810406.1,810406.1,16733,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866914,2308459.00
08/04/2017 13:15,2,2.506,ACTIVE,214.19,359.18,59.975,1501866903,"201051344000890","219011344069620",29.40,23.00,0,333.93,388.04,74.6,70.1,0.597,794287.6,794287.6,16738,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866915,2308460.00
08/04/2017 13:15,2,2.467,ACTIVE,214.64,359.78,60.002,1501866903,"201051344000438","219011344069620",29.70,23.00,0,335.44,389.24,74.2,69.7,0.623,796626.4,796626.4,16720,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866916,2308461.00
08/04/2017 13:15,2,2.521,ACTIVE,214.41,352.57,59.975,1501866903,"201051344000417","219011344069620",18.89,22.30,0,334.54,373.01,48.3,44.7,0.407,712439.4,712439.4,16763,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866917,2308462.00
08/04/2017 13:15,2,2.189,ACTIVE,212.61,356.18,59.981,1501866903,"274151322000083","219011344069620",29.34,25.00,0,333.63,371.21,65.0,60.8,0.460,1038775.3,1038775.3,16636,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866918,2308463.00
08/04/2017 13:15,2,2.350,ACTIVE,213.06,362.49,59.991,1501866903,"274151322000076","219011344069620",29.68,25.80,0,335.44,374.21,70.6,66.2,0.486,1108945.5,1108945.5,16629,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866919,2308464.00
08/04/2017 13:15,2,2.484,ACTIVE,214.64,359.78,59.981,1501866903,"201051344000868","219011344069620",29.76,20.70,0,334.24,388.64,74.9,70.4,0.614,790486.4,790486.4,16750,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866920,2308465.00
08/04/2017 13:15,2,2.318,ACTIVE,212.61,353.77,59.975,1501866903,"274151322000095","219011344069620",29.58,25.00,0,333.33,373.31,69.4,65.1,0.464,1098262.0,1098262.0,16647,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866921,2308466.00
08/04/2017 13:15,2,2.500,ACTIVE,215.09,354.97,59.938,1501866903,"201051344000988","219011344069620",19.42,22.00,0,334.54,375.41,49.2,45.5,0.407,685060.6,685060.6,16725,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866922,2308467.00
08/04/2017 13:15,2,2.510,ACTIVE,214.64,359.18,60.018,1501866903,"201051344001025","219011344069620",29.56,23.30,0,335.44,388.94,75.2,70.7,0.601,797418.9,797418.9,16725,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866923,2308468.00
08/04/2017 13:15,2,2.449,ACTIVE,215.32,359.18,59.965,1501866903,"201051344000458","219011344069620",29.82,22.30,0,334.24,388.94,73.9,69.4,0.628,801674.2,801674.2,16720,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866923,2308469.00
08/04/2017 13:15,2,2.467,ACTIVE,215.77,361.29,59.954,1501866903,"201051344000853","219011344069620",30.04,21.30,0,337.24,394.35,75.0,70.5,0.628,802974.2,802974.2,16742,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866924,2308470.00
08/04/2017 13:15,2,2.463,ACTIVE,214.41,360.38,59.975,1501866903,"201051344000685","219011344069620",29.46,22.50,0,334.54,388.64,73.5,69.0,0.628,796460.1,796460.1,16757,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866925,2308471.00
08/04/2017 13:15,2,2.406,ACTIVE,214.64,359.48,59.944,1501866903,"201051344000917","219011344069620",29.84,23.30,0,334.54,388.04,72.8,68.3,0.605,793153.8,793153.8,16753,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866926,2308472.00
08/04/2017 13:15,2,2.436,ACTIVE,214.41,358.58,59.970,1501866903,"201051344001145","219011344069620",29.64,21.80,0,334.54,388.34,73.2,68.7,0.592,801166.2,801166.2,16739,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866927,2308473.00
08/04/2017 13:15,2,2.490,ACTIVE,214.87,359.78,59.975,1501866903,"201051344000651","219011344069620",29.52,23.30,0,335.44,388.94,74.4,69.9,0.605,790087.6,790087.6,16732,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866928,2308474.00
08/04/2017 13:15,2,2.180,ACTIVE,212.16,349.56,59.954,1501866903,"274151322000088","219011344069620",28.53,24.30,0,333.33,370.30,63.0,58.9,0.429,996713.3,996713.3,16628,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866929,2308475.00
08/04/2017 13:15,2,1.439,ACTIVE,213.29,432.52,59.975,1501866903,"274151322000068","219011344069620",40.35,26.30,0,395.25,457.17,58.6,54.6,0.407,867526.3,867526.3,17017,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866930,2308476.00
08/04/2017 13:15,2,2.477,ACTIVE,214.41,358.88,59.975,1501866903,"201051344001135","219011344069620",29.62,23.30,0,336.04,388.34,74.3,69.8,0.610,785639.4,785639.4,16703,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866931,2308477.00
08/04/2017 13:15,2,2.525,ACTIVE,214.41,358.58,59.981,1501866903,"201051344000594","219011344069620",29.32,24.00,0,334.54,388.34,75.1,70.5,0.623,805051.2,805051.2,16728,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866932,2308478.00
08/04/2017 13:15,2,2.516,ACTIVE,214.87,359.18,59.975,1501866903,"201051344001203","219011344069620",29.40,23.30,0,335.14,390.14,74.9,70.4,0.623,795516.5,795516.5,16760,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866933,2308479.00
08/04/2017 13:15,2,2.188,ACTIVE,212.61,350.17,59.970,1501866903,"274151322000054","219011344069620",28.47,24.80,0,333.63,371.21,63.1,58.9,0.429,1012791.7,1012791.7,16613,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866934,2308480.00
08/04/2017 13:15,2,2.508,ACTIVE,215.09,358.28,59.970,1501866903,"201051344000867","219011344069620",29.46,22.80,0,334.24,387.74,74.9,70.4,0.605,789234.2,789234.2,16758,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866935,2308481.00
08/04/2017 13:15,2,2.447,ACTIVE,214.87,359.78,59.954,1501866903,"201051344001093","219011344069620",29.66,23.30,0,334.54,388.34,73.6,69.1,0.597,793149.3,793149.3,16760,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866935,2308482.00
08/04/2017 13:15,2,2.471,ACTIVE,215.09,359.78,59.986,1501866903,"201051344000900","219011344069620",29.96,19.80,0,334.84,389.84,75.0,70.5,0.619,811115.9,811115.9,16762,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866936,2308483.00
08/04/2017 13:15,2,2.430,ACTIVE,215.09,359.78,59.938,1501866903,"201051344000648","219011344069620",29.90,20.70,0,335.74,388.94,73.6,69.1,0.614,797906.6,797906.6,16734,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866937,2308484.00
08/04/2017 13:15,2,2.471,ACTIVE,215.09,360.08,59.965,1501866903,"201051344000569","219011344069620",30.06,21.00,0,336.64,389.84,75.2,70.7,0.628,812839.7,812839.7,16707,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866938,2308485.00
08/04/2017 13:15,2,2.488,ACTIVE,215.32,359.18,59.949,1501866903,"201051344000983","219011344069620",29.84,21.30,0,335.74,389.84,75.3,70.7,0.632,803625.1,803625.1,16738,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866939,2308486.00
08/04/2017 13:15,2,2.535,ACTIVE,215.09,360.08,60.012,1501866903,"201051344001158","219011344069620",28.98,22.80,0,334.84,389.54,74.5,69.9,0.623,787792.8,787792.8,16736,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866940,2308487.00
08/04/2017 13:15,2,2.473,ACTIVE,215.54,360.99,59.954,1501866903,"201051344000576","219011344069620",29.72,20.00,0,335.74,391.94,74.4,69.9,0.619,802324.6,802324.6,16748,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866941,2308488.00
08/04/2017 13:15,2,2.160,ACTIVE,212.38,354.67,59.965,1501866903,"274151322000087","219011344069620",29.02,34.00,0,333.93,369.10,63.5,59.4,0.393,987769.4,987769.4,16853,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501866942,2308489.00
08/04/2017 13:30,2,3.438,ACTIVE,216.67,352.27,59.996,1501867803,"201051344000645","219011344069620",29.70,22.50,0,335.44,391.34,103.5,97.9,0.473,801268.1,801268.1,16723,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867804,2308490.00
08/04/2017 13:30,2,2.986,ACTIVE,213.29,351.97,59.965,1501867803,"274151322000085","219011344069620",28.33,28.50,0,334.24,378.42,85.8,80.9,0.323,1007721.8,1007721.8,16625,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867805,2308491.00
08/04/2017 13:30,2,3.443,ACTIVE,216.22,353.47,59.991,1501867803,"201051344000633","219011344069620",29.70,24.30,0,334.54,392.55,103.6,98.1,0.495,788334.3,788334.3,16774,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867806,2308492.00
08/04/2017 13:30,2,3.441,ACTIVE,216.67,352.57,59.996,1501867803,"201051344000469","219011344069620",30.00,22.00,0,334.54,392.25,104.6,99.1,0.499,792156.0,792156.0,16740,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867807,2308493.00
08/04/2017 13:30,2,3.438,ACTIVE,214.64,348.66,60.007,1501867803,"201051344000646","219011344069620",29.38,25.80,0,334.24,391.34,102.3,96.8,0.491,786648.5,786648.5,16727,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867808,2308494.00
08/04/2017 13:30,2,3.090,ACTIVE,213.06,342.05,59.996,1501867803,"274151322000052","219011344069620",29.06,28.50,0,333.63,378.42,90.9,85.8,0.345,1049392.4,1049392.4,16624,0,0,0,L,1151911521,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867809,2308495.00
08/04/2017 13:30,2,3.490,ACTIVE,215.54,349.26,59.991,1501867803,"201051344000585","219011344069620",29.42,25.50,0,333.93,391.94,104.0,98.5,0.482,800421.4,800421.4,16727,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867810,2308496.00
08/04/2017 13:30,2,3.410,ACTIVE,214.41,348.06,60.012,1501867803,"201051344001230","219011344069620",29.40,25.00,0,333.33,388.64,101.6,96.1,0.473,791131.4,791131.4,16767,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867811,2308497.00
08/04/2017 13:30,2,3.406,ACTIVE,215.54,350.17,60.002,1501867803,"201051344000582","219011344069620",29.32,24.80,0,334.54,391.94,101.2,95.7,0.468,780168.8,780168.8,16717,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867812,2308498.00
08/04/2017 13:30,2,3.439,ACTIVE,214.64,348.36,60.002,1501867803,"201051344000955","219011344069620",29.38,25.50,0,334.24,390.14,102.4,96.9,0.482,800246.2,800246.2,16741,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867813,2308499.00
08/04/2017 13:30,2,2.000,ACTIVE,213.29,427.11,59.991,1501867803,"274151322000094","219011344069620",39.98,28.80,0,395.85,463.18,81.5,76.8,0.305,866744.9,866744.9,17007,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867814,2308500.00
08/04/2017 13:30,2,3.438,ACTIVE,216.67,351.97,59.965,1501867803,"201051344000579","219011344069620",29.70,26.30,0,335.14,394.35,103.5,97.9,0.482,810426.7,810426.7,16734,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867815,2308501.00
08/04/2017 13:30,2,3.447,ACTIVE,214.64,348.66,59.975,1501867803,"201051344000890","219011344069620",29.36,25.30,0,333.93,391.04,102.5,97.0,0.468,794308.0,794308.0,16739,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867815,2308502.00
08/04/2017 13:30,2,3.418,ACTIVE,215.32,351.07,59.986,1501867803,"201051344000438","219011344069620",29.44,25.00,0,334.24,391.94,102.0,96.5,0.491,796646.7,796646.7,16721,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867816,2308503.00
08/04/2017 13:30,2,3.410,ACTIVE,214.87,355.58,59.986,1501867803,"201051344000417","219011344069620",19.06,23.30,0,334.24,382.93,65.9,61.7,0.561,712452.4,712452.4,16764,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867817,2308504.00
08/04/2017 13:30,2,3.012,ACTIVE,213.06,348.06,59.986,1501867803,"274151322000083","219011344069620",29.16,28.50,0,333.63,378.12,88.9,83.9,0.349,1038793.0,1038793.0,16637,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867818,2308505.00
08/04/2017 13:30,2,3.199,ACTIVE,213.74,353.17,59.991,1501867803,"274151322000076","219011344069620",29.74,30.30,0,334.84,378.42,96.4,91.1,0.367,1108964.7,1108964.7,16630,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867819,2308506.00
08/04/2017 13:30,2,3.414,ACTIVE,215.77,350.77,59.991,1501867803,"201051344000868","219011344069620",29.58,21.80,0,334.24,391.34,102.3,96.8,0.464,790507.0,790507.0,16751,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867820,2308507.00
08/04/2017 13:30,2,3.162,ACTIVE,212.83,343.25,59.986,1501867803,"274151322000095","219011344069620",29.58,29.30,0,329.13,378.12,94.6,89.4,0.358,1098281.0,1098281.0,16648,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867821,2308508.00
08/04/2017 13:30,2,3.445,ACTIVE,216.45,359.18,59.981,1501867803,"201051344000988","219011344069620",19.20,21.80,0,335.74,386.53,67.1,62.8,0.561,685074.0,685074.0,16726,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867822,2308509.00
08/04/2017 13:30,2,3.383,ACTIVE,215.09,348.36,59.986,1501867803,"201051344001025","219011344069620",29.74,25.80,0,334.84,391.34,101.9,96.4,0.460,797439.5,797439.5,16726,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867823,2308510.00
08/04/2017 13:30,2,3.311,ACTIVE,216.45,350.47,59.959,1501867803,"201051344000458","219011344069620",29.92,23.30,0,335.44,391.34,100.3,94.9,0.482,801694.6,801694.6,16721,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867824,2308511.00
08/04/2017 13:30,2,3.359,ACTIVE,216.90,353.47,59.991,1501867803,"201051344000853","219011344069620",29.82,22.30,0,338.14,396.75,101.4,96.0,0.482,802994.9,802994.9,16743,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867825,2308512.00
08/04/2017 13:30,2,3.324,ACTIVE,214.87,350.47,60.023,1501867803,"201051344000685","219011344069620",29.62,24.80,0,334.24,390.44,99.8,94.4,0.477,796480.3,796480.3,16758,0,0,0,L,1122011218,0,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867826,2308513.00
08/04/2017 13:30,2,3.330,ACTIVE,215.32,348.06,59.986,1501867803,"201051344000917","219011344069620",29.36,25.80,0,333.33,390.44,99.0,93.7,0.455,793173.8,793173.8,16754,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867827,2308514.00
08/04/2017 13:30,2,3.297,ACTIVE,214.87,348.96,60.007,1501867803,"201051344001145","219011344069620",29.66,23.80,0,334.84,390.44,99.1,93.7,0.460,801186.3,801186.3,16740,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867827,2308515.00
08/04/2017 13:30,2,3.402,ACTIVE,215.54,348.96,59.981,1501867803,"201051344000651","219011344069620",29.02,25.30,0,334.54,391.94,100.0,94.6,0.460,790108.1,790108.1,16733,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867828,2308516.00
08/04/2017 13:30,2,2.910,ACTIVE,212.83,345.06,59.965,1501867803,"274151322000088","219011344069620",28.71,27.80,0,333.33,379.02,84.5,79.6,0.323,996730.5,996730.5,16629,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867829,2308517.00
