ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 13:30,2,1.949,ACTIVE,213.74,427.41,59.975,1501867803,"274151322000068","219011344069620",40.10,30.00,0,394.05,461.08,78.6,74.0,0.292,867542.4,867542.4,17018,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867830,2308518.00
08/04/2017 13:30,2,3.344,ACTIVE,214.87,348.06,59.975,1501867803,"201051344001135","219011344069620",29.20,25.30,0,334.54,391.04,98.8,93.5,0.455,785659.8,785659.8,16704,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867831,2308519.00
08/04/2017 13:30,2,3.326,ACTIVE,215.54,350.77,59.986,1501867803,"201051344000594","219011344069620",29.60,26.30,0,333.33,391.04,99.7,94.3,0.460,805071.8,805071.8,16729,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867832,2308520.00
08/04/2017 13:30,2,3.334,ACTIVE,215.32,347.76,59.959,1501867803,"201051344001203","219011344069620",29.56,25.50,0,334.54,392.25,99.9,94.5,0.473,795537.2,795537.2,16761,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867833,2308521.00
08/04/2017 13:30,2,2.916,ACTIVE,213.06,348.06,59.981,1501867803,"274151322000054","219011344069620",28.23,28.80,0,333.33,379.02,83.3,78.5,0.327,1012808.9,1012808.9,16614,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867834,2308522.00
08/04/2017 13:30,2,3.328,ACTIVE,216.00,350.17,59.991,1501867803,"201051344000867","219011344069620",29.42,23.80,0,334.54,390.74,99.2,93.8,0.451,789254.8,789254.8,16759,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867835,2308523.00
08/04/2017 13:30,2,3.264,ACTIVE,215.32,349.56,59.975,1501867803,"201051344001093","219011344069620",29.68,25.00,0,334.24,390.74,98.1,92.7,0.460,793169.6,793169.6,16761,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867836,2308524.00
08/04/2017 13:30,2,3.271,ACTIVE,216.22,351.67,59.981,1501867803,"201051344000900","219011344069620",29.92,21.50,0,334.54,392.55,99.2,93.8,0.455,811136.6,811136.6,16763,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867836,2308525.00
08/04/2017 13:30,2,3.209,ACTIVE,216.45,351.37,59.975,1501867803,"201051344000648","219011344069620",29.86,22.80,0,335.44,391.34,97.1,91.8,0.455,797926.9,797926.9,16735,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867837,2308526.00
08/04/2017 13:30,2,3.227,ACTIVE,216.45,351.07,59.991,1501867803,"201051344000569","219011344069620",30.26,23.30,0,334.84,391.94,98.9,93.5,0.464,812860.3,812860.3,16708,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867838,2308527.00
08/04/2017 13:30,2,3.248,ACTIVE,216.22,351.07,60.012,1501867803,"201051344000983","219011344069620",30.06,22.80,0,334.24,391.94,98.9,93.5,0.473,803645.7,803645.7,16739,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867839,2308528.00
08/04/2017 13:30,2,3.291,ACTIVE,216.67,351.07,59.981,1501867803,"201051344001158","219011344069620",29.50,24.30,0,334.54,391.64,98.3,93.0,0.460,787813.3,787813.3,16737,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867840,2308529.00
08/04/2017 13:30,2,3.254,ACTIVE,216.67,352.87,59.938,1501867803,"201051344000576","219011344069620",29.80,21.80,0,334.84,394.05,98.2,92.9,0.451,802345.1,802345.1,16749,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867841,2308530.00
08/04/2017 13:30,2,2.846,ACTIVE,213.29,348.36,59.970,1501867803,"274151322000087","219011344069620",28.96,38.40,0,333.63,376.62,83.5,78.7,0.301,987786.7,987786.7,16854,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501867842,2308531.00
08/04/2017 13:45,2,3.299,ACTIVE,216.22,351.07,59.975,1501868704,"201051344000645","219011344069620",29.56,23.00,0,338.14,382.03,98.8,93.4,0.451,801294.0,801294.0,16724,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868705,2308532.00
08/04/2017 13:45,2,2.881,ACTIVE,213.29,342.35,59.975,1501868704,"274151322000085","219011344069620",27.95,30.50,0,334.84,366.40,81.5,76.8,0.309,1007743.2,1007743.2,16626,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868706,2308533.00
08/04/2017 13:45,2,3.324,ACTIVE,216.00,351.67,59.975,1501868704,"201051344000633","219011344069620",29.46,25.00,0,337.24,382.93,99.1,93.8,0.477,788360.2,788360.2,16775,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868707,2308534.00
08/04/2017 13:45,2,3.340,ACTIVE,216.45,352.57,60.018,1501868704,"201051344000469","219011344069620",29.72,21.80,0,337.54,383.23,100.6,95.1,0.486,792182.3,792182.3,16741,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868708,2308535.00
08/04/2017 13:45,2,3.322,ACTIVE,215.09,348.06,59.975,1501868704,"201051344000646","219011344069620",29.10,27.30,0,333.33,380.22,98.0,92.7,0.464,786674.1,786674.1,16728,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868709,2308536.00
08/04/2017 13:45,2,3.002,ACTIVE,213.06,353.77,59.970,1501868704,"274151322000052","219011344069620",28.78,31.50,0,333.93,368.50,87.5,82.5,0.340,1049415.2,1049415.2,16625,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868710,2308537.00
08/04/2017 13:45,2,3.402,ACTIVE,216.00,350.47,59.965,1501868704,"201051344000585","219011344069620",29.26,27.30,0,333.63,380.82,100.9,95.4,0.464,800447.5,800447.5,16728,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868710,2308538.00
08/04/2017 13:45,2,3.320,ACTIVE,215.09,348.66,59.986,1501868704,"201051344001230","219011344069620",29.26,26.50,0,333.63,379.92,98.4,93.1,0.446,791156.9,791156.9,16768,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868711,2308539.00
08/04/2017 13:45,2,3.350,ACTIVE,216.22,350.77,59.981,1501868704,"201051344000582","219011344069620",29.06,26.30,0,334.54,381.73,98.6,93.2,0.455,780194.3,780194.3,16718,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868712,2308540.00
08/04/2017 13:45,2,3.391,ACTIVE,215.09,350.17,59.975,1501868704,"201051344000955","219011344069620",28.98,27.00,0,333.33,379.32,99.6,94.2,0.473,800271.9,800271.9,16742,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868713,2308541.00
08/04/2017 13:45,2,1.996,ACTIVE,213.29,429.52,59.965,1501868704,"274151322000094","219011344069620",39.54,32.40,0,399.16,465.89,79.5,74.8,0.305,866765.4,866765.4,17008,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868714,2308542.00
08/04/2017 13:45,2,3.432,ACTIVE,216.45,352.27,59.965,1501868704,"201051344000579","219011344069620",29.46,27.30,0,338.44,384.13,102.4,96.9,0.477,810452.7,810452.7,16735,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868715,2308543.00
08/04/2017 13:45,2,3.406,ACTIVE,215.32,350.17,59.981,1501868704,"201051344000890","219011344069620",29.44,27.00,0,333.63,379.92,101.6,96.1,0.455,794333.9,794333.9,16740,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868716,2308544.00
08/04/2017 13:45,2,3.408,ACTIVE,215.77,350.77,59.981,1501868704,"201051344000438","219011344069620",29.32,27.30,0,334.24,380.82,101.2,95.8,0.477,796672.5,796672.5,16722,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868717,2308545.00
08/04/2017 13:45,2,3.389,ACTIVE,215.54,355.88,59.970,1501868704,"201051344000417","219011344069620",19.18,24.50,0,332.43,391.04,65.8,61.6,0.561,712468.9,712468.9,16765,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868718,2308546.00
08/04/2017 13:45,2,3.059,ACTIVE,213.29,352.27,59.949,1501868704,"274151322000083","219011344069620",28.82,31.50,0,333.93,368.20,89.5,84.4,0.354,1038815.6,1038815.6,16638,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868719,2308547.00
08/04/2017 13:45,2,3.250,ACTIVE,213.96,352.57,59.970,1501868704,"274151322000076","219011344069620",29.44,33.80,0,334.24,369.10,96.9,91.6,0.371,1108989.2,1108989.2,16631,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868719,2308548.00
08/04/2017 13:45,2,3.523,ACTIVE,215.77,351.37,59.986,1501868704,"201051344000868","219011344069620",29.50,22.30,0,334.84,381.42,105.3,99.7,0.482,790533.1,790533.1,16752,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868720,2308549.00
08/04/2017 13:45,2,3.271,ACTIVE,213.29,343.25,59.996,1501868704,"274151322000095","219011344069620",29.22,32.20,0,333.93,369.70,96.8,91.5,0.362,1098305.1,1098305.1,16649,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868721,2308550.00
08/04/2017 13:45,2,3.557,ACTIVE,216.45,359.78,59.965,1501868704,"201051344000988","219011344069620",19.34,22.30,0,319.51,396.15,69.8,65.4,0.579,685091.0,685091.0,16727,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868722,2308551.00
08/04/2017 13:45,2,3.598,ACTIVE,215.77,349.26,59.975,1501868704,"201051344001025","219011344069620",29.16,27.00,0,334.24,381.12,106.2,100.6,0.486,797465.7,797465.7,16727,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868723,2308552.00
08/04/2017 13:45,2,3.539,ACTIVE,216.45,351.97,59.981,1501868704,"201051344000458","219011344069620",29.52,24.50,0,337.84,382.63,105.9,100.3,0.504,801720.4,801720.4,16722,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868724,2308553.00
08/04/2017 13:45,2,3.561,ACTIVE,217.13,354.07,59.981,1501868704,"201051344000853","219011344069620",29.88,23.50,0,338.74,385.63,107.8,102.2,0.508,803021.0,803021.0,16744,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868725,2308554.00
08/04/2017 13:45,2,3.514,ACTIVE,215.54,350.47,59.970,1501868704,"201051344000685","219011344069620",29.62,26.00,0,333.63,380.22,105.3,99.7,0.517,796506.0,796506.0,16759,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868726,2308555.00
08/04/2017 13:45,2,3.533,ACTIVE,216.00,350.47,59.970,1501868704,"201051344000917","219011344069620",29.60,26.50,0,333.03,380.82,106.0,100.4,0.495,793199.4,793199.4,16755,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868727,2308556.00
08/04/2017 13:45,2,3.559,ACTIVE,215.54,350.47,59.975,1501868704,"201051344001145","219011344069620",29.44,25.30,0,334.54,379.92,106.1,100.5,0.491,801211.9,801211.9,16741,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868728,2308557.00
08/04/2017 13:45,2,3.660,ACTIVE,216.45,351.67,59.959,1501868704,"201051344000651","219011344069620",29.28,26.00,0,334.54,380.82,108.5,102.8,0.499,790134.0,790134.0,16734,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868729,2308558.00
08/04/2017 13:45,2,3.176,ACTIVE,213.06,355.28,59.975,1501868704,"274151322000088","219011344069620",28.63,29.80,0,333.33,367.30,92.0,86.9,0.345,996752.4,996752.4,16630,0,0,0,L,1151911521,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868730,2308559.00
08/04/2017 13:45,2,2.160,ACTIVE,213.96,426.51,59.970,1501868704,"274151322000068","219011344069620",39.78,33.00,0,400.36,463.18,87.3,82.3,0.345,867563.1,867563.1,17019,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868731,2308560.00
08/04/2017 13:45,2,3.703,ACTIVE,216.00,350.47,59.970,1501868704,"201051344001135","219011344069620",29.24,26.80,0,334.24,379.92,109.7,104.0,0.508,785685.6,785685.6,16705,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868732,2308561.00
08/04/2017 13:45,2,3.715,ACTIVE,215.54,353.17,59.970,1501868704,"201051344000594","219011344069620",29.70,28.00,0,333.33,380.82,111.8,106.0,0.517,805097.9,805097.9,16730,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868733,2308562.00
08/04/2017 13:45,2,3.750,ACTIVE,216.67,351.67,59.970,1501868704,"201051344001203","219011344069620",29.60,26.50,0,334.24,381.42,112.4,106.5,0.526,795563.3,795563.3,16762,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868734,2308563.00
08/04/2017 13:45,2,3.289,ACTIVE,213.29,354.37,59.975,1501868704,"274151322000054","219011344069620",28.17,31.30,0,333.93,367.90,93.8,88.6,0.358,1012830.7,1012830.7,16615,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868735,2308564.00
08/04/2017 13:45,2,3.803,ACTIVE,216.45,351.97,59.981,1501868704,"201051344000867","219011344069620",29.36,25.30,0,335.14,381.12,113.1,107.2,0.517,789280.8,789280.8,16760,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868736,2308565.00
08/04/2017 13:45,2,3.719,ACTIVE,216.22,352.57,59.981,1501868704,"201051344001093","219011344069620",29.66,26.00,0,333.93,380.82,111.8,106.0,0.513,793195.3,793195.3,16762,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868737,2308566.00
08/04/2017 13:45,2,3.781,ACTIVE,216.45,353.17,59.986,1501868704,"201051344000900","219011344069620",29.80,22.80,0,335.44,382.63,114.1,108.2,0.521,811162.8,811162.8,16764,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868738,2308567.00
08/04/2017 13:45,2,3.705,ACTIVE,214.87,351.97,59.981,1501868704,"201051344000648","219011344069620",29.66,22.80,0,336.34,382.33,111.3,105.5,0.530,797952.5,797952.5,16736,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868739,2308568.00
08/04/2017 13:45,2,3.699,ACTIVE,216.67,352.87,59.981,1501868704,"201051344000569","219011344069620",30.26,23.30,0,335.74,382.63,113.3,107.5,0.530,812886.5,812886.5,16709,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868740,2308569.00
08/04/2017 13:45,2,3.756,ACTIVE,216.90,353.47,59.981,1501868704,"201051344000983","219011344069620",29.94,24.00,0,334.24,382.63,113.9,108.0,0.535,803671.9,803671.9,16740,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868740,2308570.00
08/04/2017 13:45,2,3.830,ACTIVE,216.90,353.17,59.986,1501868704,"201051344001158","219011344069620",29.06,25.00,0,334.84,382.03,112.8,106.9,0.526,787839.2,787839.2,16738,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868741,2308571.00
08/04/2017 13:45,2,3.730,ACTIVE,217.13,355.58,59.986,1501868704,"201051344000576","219011344069620",30.02,22.30,0,335.44,385.33,113.3,107.5,0.526,802371.1,802371.1,16750,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868742,2308572.00
08/04/2017 13:45,2,3.275,ACTIVE,213.51,350.47,59.975,1501868704,"274151322000087","219011344069620",29.04,42.50,0,333.33,366.40,96.3,91.1,0.349,987808.7,987808.7,16855,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501868743,2308573.00
08/04/2017 14:00,2,3.223,ACTIVE,216.45,351.67,60.007,1501869603,"201051344000645","219011344069620",29.44,24.00,0,336.64,383.23,96.1,90.8,0.442,801318.6,801318.6,16725,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869604,2308574.00
08/04/2017 14:00,2,2.824,ACTIVE,213.51,342.05,60.002,1501869603,"274151322000085","219011344069620",27.81,32.20,0,330.33,379.92,79.5,74.9,0.296,1007763.5,1007763.5,16627,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869605,2308575.00
08/04/2017 14:00,2,3.215,ACTIVE,216.22,353.17,60.007,1501869603,"201051344000633","219011344069620",29.44,26.00,0,335.14,383.83,95.9,90.6,0.455,788384.8,788384.8,16776,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869606,2308576.00
08/04/2017 14:00,2,3.201,ACTIVE,216.45,351.37,60.007,1501869603,"201051344000469","219011344069620",29.80,23.00,0,333.93,382.93,96.6,91.3,0.460,792207.1,792207.1,16742,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869607,2308577.00
08/04/2017 14:00,2,3.215,ACTIVE,214.87,349.26,59.970,1501869603,"201051344000646","219011344069620",28.94,28.30,0,332.13,378.42,94.2,89.0,0.446,786698.4,786698.4,16729,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869608,2308578.00
08/04/2017 14:00,2,2.867,ACTIVE,213.29,342.95,60.002,1501869603,"274151322000052","219011344069620",29.06,32.80,0,333.93,367.00,84.4,79.5,0.323,1049436.9,1049436.9,16626,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869609,2308579.00
08/04/2017 14:00,2,3.258,ACTIVE,216.00,349.86,60.007,1501869603,"201051344000585","219011344069620",29.20,27.80,0,334.24,379.32,96.4,91.1,0.446,800472.3,800472.3,16729,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869610,2308580.00
08/04/2017 14:00,2,3.150,ACTIVE,214.87,348.06,60.007,1501869603,"201051344001230","219011344069620",29.34,28.00,0,333.33,378.72,93.7,88.5,0.442,791181.1,791181.1,16769,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869610,2308581.00
08/04/2017 14:00,2,3.170,ACTIVE,216.22,350.47,60.018,1501869603,"201051344000582","219011344069620",29.10,26.80,0,334.54,379.62,93.4,88.2,0.433,780218.4,780218.4,16719,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869611,2308582.00
08/04/2017 14:00,2,3.215,ACTIVE,215.09,348.36,60.002,1501869603,"201051344000955","219011344069620",29.10,28.30,0,333.03,377.82,94.8,89.6,0.451,800296.2,800296.2,16743,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869612,2308583.00
08/04/2017 14:00,2,1.914,ACTIVE,213.29,428.01,60.012,1501869603,"274151322000094","219011344069620",38.70,32.40,0,394.95,460.47,74.7,70.1,0.526,866784.8,866784.8,17009,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869613,2308584.00
08/04/2017 14:00,2,3.271,ACTIVE,216.22,351.07,60.007,1501869603,"201051344000579","219011344069620",28.98,27.50,0,335.14,384.13,96.1,90.8,0.442,810477.4,810477.4,16736,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869614,2308585.00
08/04/2017 14:00,2,3.191,ACTIVE,215.09,348.06,60.002,1501869603,"201051344000890","219011344069620",29.40,28.50,0,333.03,379.02,95.0,89.7,0.424,794358.4,794358.4,16741,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869615,2308586.00
08/04/2017 14:00,2,3.191,ACTIVE,215.54,349.86,60.007,1501869603,"201051344000438","219011344069620",29.32,28.00,0,334.54,379.02,94.8,89.6,0.446,796696.8,796696.8,16723,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869616,2308587.00
08/04/2017 14:00,2,3.207,ACTIVE,215.32,354.67,59.981,1501869603,"201051344000417","219011344069620",18.91,25.50,0,333.63,388.94,61.5,57.5,0.521,712484.5,712484.5,16766,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869617,2308588.00
08/04/2017 14:00,2,2.848,ACTIVE,213.06,345.06,60.002,1501869603,"274151322000083","219011344069620",29.00,33.30,0,334.24,367.30,83.6,78.8,0.331,1038837.0,1038837.0,16639,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869618,2308589.00
08/04/2017 14:00,2,3.018,ACTIVE,213.74,350.47,60.007,1501869603,"274151322000076","219011344069620",29.58,35.40,0,334.24,368.20,90.4,85.3,0.349,1109012.4,1109012.4,16632,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869619,2308590.00
08/04/2017 14:00,2,3.242,ACTIVE,215.54,350.47,60.002,1501869603,"201051344000868","219011344069620",29.38,23.00,0,334.24,380.52,96.5,91.2,0.442,790557.9,790557.9,16753,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869619,2308591.00
08/04/2017 14:00,2,3.006,ACTIVE,213.06,342.65,60.002,1501869603,"274151322000095","219011344069620",29.42,33.50,0,334.24,368.50,89.5,84.4,0.336,1098328.1,1098328.1,16650,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869620,2308592.00
08/04/2017 14:00,2,3.271,ACTIVE,216.45,357.98,60.039,1501869603,"201051344000988","219011344069620",19.10,22.30,0,334.84,396.45,63.3,59.2,0.530,685107.0,685107.0,16728,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869621,2308593.00
08/04/2017 14:00,2,3.271,ACTIVE,215.09,347.46,60.012,1501869603,"201051344001025","219011344069620",29.12,28.50,0,333.63,379.32,96.5,91.2,0.438,797490.4,797490.4,16728,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869622,2308594.00
08/04/2017 14:00,2,3.207,ACTIVE,216.45,351.07,59.981,1501869603,"201051344000458","219011344069620",29.44,25.00,0,335.14,382.93,95.7,90.4,0.460,801744.9,801744.9,16723,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869623,2308595.00
08/04/2017 14:00,2,3.219,ACTIVE,216.90,351.97,60.007,1501869603,"201051344000853","219011344069620",29.72,24.00,0,338.44,384.73,96.8,91.5,0.460,803045.8,803045.8,16745,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869624,2308596.00
08/04/2017 14:00,2,3.227,ACTIVE,215.32,349.86,59.975,1501869603,"201051344000685","219011344069620",28.96,27.50,0,334.24,378.72,94.7,89.5,0.464,796530.2,796530.2,16760,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869625,2308597.00
08/04/2017 14:00,2,3.176,ACTIVE,215.54,350.17,60.007,1501869603,"201051344000917","219011344069620",29.38,27.50,0,332.73,379.32,94.5,89.3,0.442,793223.5,793223.5,16756,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869626,2308598.00
08/04/2017 14:00,2,3.178,ACTIVE,215.09,348.66,59.991,1501869603,"201051344001145","219011344069620",29.42,26.30,0,333.63,378.42,94.7,89.5,0.438,801236.0,801236.0,16742,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869627,2308599.00
08/04/2017 14:00,2,3.266,ACTIVE,215.77,349.86,60.028,1501869603,"201051344000651","219011344069620",29.04,27.00,0,334.84,379.92,96.0,90.8,0.442,790158.5,790158.5,16735,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869628,2308600.00
08/04/2017 14:00,2,2.818,ACTIVE,213.29,350.17,60.007,1501869603,"274151322000088","219011344069620",28.63,31.30,0,329.43,379.02,81.6,76.8,0.305,996773.2,996773.2,16631,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869629,2308601.00
08/04/2017 14:00,2,1.920,ACTIVE,213.96,425.01,60.007,1501869603,"274151322000068","219011344069620",39.58,33.00,0,400.06,462.58,77.1,72.5,0.526,867582.7,867582.7,17020,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869630,2308602.00
08/04/2017 14:00,2,3.250,ACTIVE,215.32,347.76,60.012,1501869603,"201051344001135","219011344069620",29.16,28.00,0,334.24,378.12,96.0,90.7,0.451,785709.9,785709.9,16706,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869631,2308603.00
08/04/2017 14:00,2,3.225,ACTIVE,215.32,350.47,59.970,1501869603,"201051344000594","219011344069620",29.74,29.00,0,333.03,379.92,97.0,91.7,0.446,805122.5,805122.5,16731,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869632,2308604.00
08/04/2017 14:00,2,3.277,ACTIVE,215.77,349.86,60.012,1501869603,"201051344001203","219011344069620",29.34,28.30,0,333.93,379.92,97.4,92.1,0.460,795587.9,795587.9,16763,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869633,2308605.00
08/04/2017 14:00,2,2.865,ACTIVE,213.29,343.85,59.996,1501869603,"274151322000054","219011344069620",27.99,32.20,0,327.62,379.92,81.2,76.5,0.305,1012851.3,1012851.3,16616,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869634,2308606.00
08/04/2017 14:00,2,3.279,ACTIVE,215.77,349.86,59.965,1501869603,"201051344000867","219011344069620",29.38,25.80,0,334.24,379.62,97.6,92.3,0.451,789305.5,789305.5,16761,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869635,2308607.00
08/04/2017 14:00,2,3.217,ACTIVE,215.77,350.47,60.012,1501869603,"201051344001093","219011344069620",29.48,26.80,0,333.93,379.32,96.0,90.8,0.442,793219.5,793219.5,16763,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869636,2308608.00
08/04/2017 14:00,2,3.248,ACTIVE,216.00,351.07,60.002,1501869603,"201051344000900","219011344069620",29.76,22.80,0,334.54,381.12,97.9,92.6,0.455,811187.6,811187.6,16765,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869636,2308609.00
08/04/2017 14:00,2,3.186,ACTIVE,216.00,351.37,60.007,1501869603,"201051344000648","219011344069620",29.64,23.80,0,332.73,381.12,95.7,90.5,0.455,797976.7,797976.7,16737,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869637,2308610.00
08/04/2017 14:00,2,3.207,ACTIVE,216.00,351.37,60.002,1501869603,"201051344000569","219011344069620",30.06,24.30,0,336.34,381.12,97.7,92.4,0.455,812911.2,812911.2,16710,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869638,2308611.00
08/04/2017 14:00,2,3.262,ACTIVE,216.22,350.17,60.007,1501869603,"201051344000983","219011344069620",29.62,24.00,0,335.44,381.12,97.9,92.6,0.464,803696.6,803696.6,16741,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869639,2308612.00
08/04/2017 14:00,2,3.275,ACTIVE,216.22,350.47,60.012,1501869603,"201051344001158","219011344069620",29.14,25.30,0,335.74,382.33,96.7,91.4,0.455,787863.6,787863.6,16739,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869640,2308613.00
08/04/2017 14:00,2,3.248,ACTIVE,216.45,351.67,60.012,1501869603,"201051344000576","219011344069620",29.38,23.80,0,338.14,384.43,96.7,91.4,0.451,802395.5,802395.5,16751,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869641,2308614.00
08/04/2017 14:00,2,2.824,ACTIVE,213.29,350.47,60.007,1501869603,"274151322000087","219011344069620",28.80,43.60,0,330.93,378.12,82.4,77.6,0.296,987829.5,987829.5,16856,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501869642,2308615.00
08/04/2017 14:15,2,2.070,ACTIVE,215.09,354.97,59.996,1501870504,"201051344000645","219011344069620",29.16,21.80,0,319.21,392.85,61.1,57.1,0.499,801336.5,801336.5,16726,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870505,2308616.00
08/04/2017 14:15,2,1.791,ACTIVE,212.83,349.86,59.965,1501870504,"274151322000085","219011344069620",27.79,30.00,0,330.93,379.02,50.4,46.7,0.336,1007778.3,1007778.3,16628,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870506,2308617.00
08/04/2017 14:15,2,2.070,ACTIVE,215.09,356.78,59.965,1501870504,"201051344000633","219011344069620",29.62,23.50,0,318.30,391.34,62.1,58.1,0.530,788402.7,788402.7,16777,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870507,2308618.00
08/04/2017 14:15,2,2.070,ACTIVE,215.09,357.68,59.965,1501870504,"201051344000469","219011344069620",30.00,20.70,0,317.10,391.04,63.0,58.8,0.530,792225.3,792225.3,16743,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870508,2308619.00
08/04/2017 14:15,2,2.102,ACTIVE,213.96,354.67,59.970,1501870504,"201051344000646","219011344069620",29.08,25.80,0,319.21,388.64,61.9,57.9,0.521,786716.1,786716.1,16730,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870509,2308620.00
08/04/2017 14:15,2,1.867,ACTIVE,212.38,352.87,59.959,1501870504,"274151322000052","219011344069620",28.77,30.30,0,329.73,377.52,54.4,50.5,0.367,1049452.7,1049452.7,16627,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870510,2308621.00
08/04/2017 14:15,2,2.182,ACTIVE,214.64,356.18,59.965,1501870504,"201051344000585","219011344069620",29.04,25.50,0,318.30,389.54,64.2,60.0,0.530,800490.4,800490.4,16730,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870511,2308622.00
08/04/2017 14:15,2,2.086,ACTIVE,213.96,353.77,59.986,1501870504,"201051344001230","219011344069620",29.36,25.50,0,318.61,387.14,62.0,57.9,0.517,791198.7,791198.7,16770,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870512,2308623.00
08/04/2017 14:15,2,2.092,ACTIVE,214.87,356.48,60.028,1501870504,"201051344000582","219011344069620",29.42,24.50,0,318.30,390.14,62.4,58.3,0.513,780235.9,780235.9,16720,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870513,2308624.00
08/04/2017 14:15,2,2.162,ACTIVE,213.96,355.28,59.959,1501870504,"201051344000955","219011344069620",28.96,26.00,0,318.91,387.44,63.4,59.3,0.535,800314.1,800314.1,16744,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870514,2308625.00
08/04/2017 14:15,2,1.281,ACTIVE,213.06,407.57,59.954,1501870504,"274151322000094","219011344069620",37.95,30.80,0,388.04,456.87,49.0,45.3,0.345,866798.9,866798.9,17010,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870515,2308626.00
08/04/2017 14:15,2,2.174,ACTIVE,215.09,357.08,59.949,1501870504,"201051344000579","219011344069620",29.46,25.30,0,322.51,393.75,64.9,60.7,0.535,810495.5,810495.5,16737,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870516,2308627.00
08/04/2017 14:15,2,2.176,ACTIVE,214.19,354.97,59.954,1501870504,"201051344000890","219011344069620",29.30,26.80,0,318.00,388.64,64.5,60.4,0.526,794376.3,794376.3,16742,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870516,2308628.00
08/04/2017 14:15,2,2.139,ACTIVE,214.64,356.18,59.954,1501870504,"201051344000438","219011344069620",29.52,26.00,0,316.50,390.14,64.0,59.8,0.535,796714.6,796714.6,16724,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870517,2308629.00
08/04/2017 14:15,2,2.178,ACTIVE,214.41,349.56,59.954,1501870504,"201051344000417","219011344069620",18.96,25.00,0,333.63,382.93,41.8,38.5,0.349,712495.9,712495.9,16767,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870518,2308630.00
08/04/2017 14:15,2,1.889,ACTIVE,212.83,355.88,59.944,1501870504,"274151322000083","219011344069620",29.06,29.80,0,328.52,377.52,55.6,51.7,0.389,1038852.6,1038852.6,16640,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870519,2308631.00
08/04/2017 14:15,2,2.021,ACTIVE,213.29,357.38,59.949,1501870504,"274151322000076","219011344069620",29.40,32.60,0,328.52,377.22,60.2,56.2,0.415,1109029.3,1109029.3,16633,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870520,2308632.00
08/04/2017 14:15,2,2.188,ACTIVE,214.41,355.88,59.959,1501870504,"201051344000868","219011344069620",29.62,20.70,0,317.10,389.54,65.6,61.4,0.535,790575.9,790575.9,16754,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870521,2308633.00
08/04/2017 14:15,2,2.014,ACTIVE,212.83,353.17,59.949,1501870504,"274151322000095","219011344069620",29.34,30.80,0,328.82,377.22,59.8,55.8,0.398,1098344.7,1098344.7,16651,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870522,2308634.00
08/04/2017 14:15,2,2.188,ACTIVE,215.09,352.87,59.944,1501870504,"201051344000988","219011344069620",19.50,21.30,0,334.84,386.23,43.2,39.8,0.354,685118.6,685118.6,16729,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870523,2308635.00
08/04/2017 14:15,2,2.236,ACTIVE,214.64,354.97,59.949,1501870504,"201051344001025","219011344069620",29.26,26.00,0,319.21,389.54,66.3,62.1,0.535,797508.4,797508.4,16729,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870524,2308636.00
08/04/2017 14:15,2,2.197,ACTIVE,215.09,356.18,59.949,1501870504,"201051344000458","219011344069620",29.32,23.00,0,318.61,393.75,65.3,61.1,0.557,801762.6,801762.6,16724,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870525,2308637.00
08/04/2017 14:15,2,2.201,ACTIVE,215.54,359.78,59.944,1501870504,"201051344000853","219011344069620",29.84,21.80,0,318.00,396.15,66.5,62.3,0.557,803063.8,803063.8,16746,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870526,2308638.00
08/04/2017 14:15,2,2.170,ACTIVE,214.41,355.88,59.949,1501870504,"201051344000685","219011344069620",29.56,25.00,0,316.20,389.24,65.0,60.8,0.566,796547.8,796547.8,16761,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870526,2308639.00
08/04/2017 14:15,2,2.172,ACTIVE,214.64,357.68,59.933,1501870504,"201051344000917","219011344069620",29.60,25.00,0,318.61,388.94,65.1,60.9,0.544,793241.0,793241.0,16757,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870527,2308640.00
08/04/2017 14:15,2,2.199,ACTIVE,214.41,356.18,59.954,1501870504,"201051344001145","219011344069620",29.32,24.00,0,318.61,389.24,65.3,61.1,0.535,801253.5,801253.5,16743,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870528,2308641.00
08/04/2017 14:15,2,2.215,ACTIVE,214.87,357.68,59.928,1501870504,"201051344000651","219011344069620",29.66,25.00,0,320.11,389.54,66.5,62.3,0.544,790176.2,790176.2,16736,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870529,2308642.00
08/04/2017 14:15,2,1.916,ACTIVE,212.16,346.26,59.938,1501870504,"274151322000088","219011344069620",28.55,29.00,0,329.73,378.72,55.4,51.5,0.384,996788.1,996788.1,16632,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870530,2308643.00
08/04/2017 14:15,2,1.352,ACTIVE,213.74,425.61,59.944,1501870504,"274151322000068","219011344069620",38.96,31.30,0,392.85,458.07,53.2,49.4,0.354,867596.8,867596.8,17021,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870531,2308644.00
08/04/2017 14:15,2,2.262,ACTIVE,214.64,356.18,59.901,1501870504,"201051344001135","219011344069620",29.38,25.30,0,318.91,388.34,67.3,63.0,0.557,785727.6,785727.6,16707,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870532,2308645.00
08/04/2017 14:15,2,2.236,ACTIVE,214.41,357.08,59.975,1501870504,"201051344000594","219011344069620",29.96,26.50,0,317.70,389.84,67.9,63.6,0.561,805140.4,805140.4,16732,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870533,2308646.00
08/04/2017 14:15,2,2.270,ACTIVE,214.64,356.78,59.954,1501870504,"201051344001203","219011344069620",29.64,25.80,0,317.70,390.74,68.2,63.9,0.566,795605.7,795605.7,16764,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870534,2308647.00
08/04/2017 14:15,2,1.969,ACTIVE,212.61,354.37,59.949,1501870504,"274151322000054","219011344069620",28.29,29.30,0,328.22,378.72,56.4,52.5,0.393,1012866.1,1012866.1,16617,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870535,2308648.00
08/04/2017 14:15,2,2.285,ACTIVE,215.09,357.08,59.986,1501870504,"201051344000867","219011344069620",29.64,23.30,0,319.21,389.24,68.6,64.3,0.557,789323.3,789323.3,16762,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870536,2308649.00
08/04/2017 14:15,2,2.240,ACTIVE,214.64,358.28,59.949,1501870504,"201051344001093","219011344069620",29.76,24.80,0,319.51,388.94,67.5,63.2,0.548,793237.1,793237.1,16764,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870536,2308650.00
08/04/2017 14:15,2,2.271,ACTIVE,214.87,358.58,59.949,1501870504,"201051344000900","219011344069620",30.00,20.70,0,317.10,390.44,69.0,64.7,0.570,811205.4,811205.4,16766,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870537,2308651.00
08/04/2017 14:15,2,2.266,ACTIVE,215.09,357.08,59.959,1501870504,"201051344000648","219011344069620",29.70,21.50,0,318.00,390.44,68.2,63.9,0.566,797994.2,797994.2,16738,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870539,2308652.00
08/04/2017 14:15,2,2.322,ACTIVE,215.32,358.58,59.928,1501870504,"201051344000569","219011344069620",29.66,22.30,0,318.00,391.04,69.8,65.5,0.579,812929.0,812929.0,16711,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870540,2308653.00
08/04/2017 14:15,2,2.316,ACTIVE,215.32,359.18,59.954,1501870504,"201051344000983","219011344069620",29.90,22.00,0,319.21,391.04,70.2,65.8,0.597,803714.5,803714.5,16742,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870541,2308654.00
08/04/2017 14:15,2,2.336,ACTIVE,215.09,358.28,59.944,1501870504,"201051344001158","219011344069620",29.42,23.30,0,317.70,394.05,69.6,65.3,0.570,787881.2,787881.2,16740,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870541,2308655.00
08/04/2017 14:15,2,2.295,ACTIVE,215.54,359.48,59.949,1501870504,"201051344000576","219011344069620",29.98,21.30,0,318.61,395.55,69.7,65.4,0.575,802413.1,802413.1,16752,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870542,2308656.00
08/04/2017 14:15,2,2.004,ACTIVE,212.83,354.07,59.944,1501870504,"274151322000087","219011344069620",29.00,40.60,0,330.63,379.32,58.9,54.9,0.367,987844.5,987844.5,16857,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501870543,2308657.00
08/04/2017 14:30,2,1.395,ACTIVE,214.64,349.26,59.938,1501871404,"201051344000645","219011344069620",29.02,20.30,0,336.04,388.04,41.0,37.7,0.331,801350.2,801350.2,16727,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871405,2308658.00
08/04/2017 14:30,2,1.199,ACTIVE,212.83,348.66,59.954,1501871404,"274151322000085","219011344069620",27.73,28.50,0,334.24,369.70,33.7,30.6,0.225,1007789.7,1007789.7,16629,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871406,2308659.00
08/04/2017 14:30,2,1.402,ACTIVE,214.64,350.77,59.981,1501871404,"201051344000633","219011344069620",29.46,22.30,0,334.84,389.54,41.9,38.5,0.336,788416.5,788416.5,16778,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871406,2308660.00
