ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 14:30,2,1.422,ACTIVE,214.41,349.56,59.954,1501871404,"201051344000469","219011344069620",29.36,19.30,0,334.84,388.94,42.3,38.9,0.349,792239.2,792239.2,16744,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871407,2308661.00
08/04/2017 14:30,2,1.430,ACTIVE,213.51,348.36,59.981,1501871404,"201051344000646","219011344069620",28.92,24.50,0,333.63,386.83,42.0,38.6,0.349,786729.7,786729.7,16731,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871408,2308662.00
08/04/2017 14:30,2,1.252,ACTIVE,212.83,349.26,59.965,1501871404,"274151322000052","219011344069620",28.77,29.00,0,333.63,371.21,36.5,33.3,0.256,1049464.8,1049464.8,16628,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871409,2308663.00
08/04/2017 14:30,2,1.453,ACTIVE,214.19,348.36,59.975,1501871404,"201051344000585","219011344069620",29.48,24.30,0,334.54,388.04,43.4,40.0,0.345,800504.5,800504.5,16731,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871410,2308664.00
08/04/2017 14:30,2,1.408,ACTIVE,213.51,347.16,60.002,1501871404,"201051344001230","219011344069620",29.16,24.00,0,331.53,385.33,41.6,38.2,0.345,791212.2,791212.2,16771,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871411,2308665.00
08/04/2017 14:30,2,1.436,ACTIVE,214.41,348.66,59.975,1501871404,"201051344000582","219011344069620",28.71,23.30,0,334.24,388.34,41.8,38.4,0.340,780249.4,780249.4,16721,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871412,2308666.00
08/04/2017 14:30,2,1.455,ACTIVE,213.29,347.76,59.965,1501871404,"201051344000955","219011344069620",29.22,24.80,0,332.43,385.93,43.1,39.7,0.358,800327.8,800327.8,16745,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871413,2308667.00
08/04/2017 14:30,2,0.797,ACTIVE,212.61,422.30,59.970,1501871404,"274151322000094","219011344069620",39.68,29.80,0,393.45,451.46,32.0,28.9,0.212,866809.6,866809.6,17011,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871414,2308668.00
08/04/2017 14:30,2,1.479,ACTIVE,214.41,350.17,59.917,1501871404,"201051344000579","219011344069620",29.16,23.50,0,335.44,389.24,43.7,40.2,0.349,810509.5,810509.5,16738,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871415,2308669.00
08/04/2017 14:30,2,1.479,ACTIVE,213.74,347.76,59.970,1501871404,"201051344000890","219011344069620",29.18,25.30,0,333.03,387.14,43.8,40.3,0.349,794390.1,794390.1,16743,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871415,2308670.00
08/04/2017 14:30,2,1.445,ACTIVE,213.96,348.96,59.970,1501871404,"201051344000438","219011344069620",29.42,24.80,0,333.93,388.34,43.1,39.6,0.349,796728.2,796728.2,16725,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871416,2308671.00
08/04/2017 14:30,2,1.480,ACTIVE,213.74,344.45,59.975,1501871404,"201051344000417","219011344069620",18.85,24.50,0,333.93,370.90,28.3,25.4,0.225,712504.7,712504.7,16768,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871417,2308672.00
08/04/2017 14:30,2,1.266,ACTIVE,212.61,345.36,59.970,1501871404,"274151322000083","219011344069620",28.49,28.80,0,333.33,370.90,36.6,33.4,0.261,1038864.5,1038864.5,16641,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871418,2308673.00
08/04/2017 14:30,2,1.348,ACTIVE,213.29,351.37,59.959,1501871404,"274151322000076","219011344069620",29.10,31.00,0,334.54,373.31,39.8,36.4,0.270,1109042.2,1109042.2,16634,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871419,2308674.00
08/04/2017 14:30,2,1.447,ACTIVE,214.19,349.56,59.928,1501871404,"201051344000868","219011344069620",29.58,19.50,0,333.93,388.34,43.4,39.9,0.340,790589.8,790589.8,16755,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871420,2308675.00
08/04/2017 14:30,2,1.320,ACTIVE,212.83,342.05,59.970,1501871404,"274151322000095","219011344069620",29.16,29.30,0,333.03,372.41,39.1,35.8,0.261,1098357.4,1098357.4,16652,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871421,2308676.00
08/04/2017 14:30,2,1.480,ACTIVE,214.41,347.76,59.928,1501871404,"201051344000988","219011344069620",19.00,20.30,0,335.44,374.51,28.5,25.6,0.234,685127.5,685127.5,16730,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871422,2308677.00
08/04/2017 14:30,2,1.494,ACTIVE,213.74,348.36,60.012,1501871404,"201051344001025","219011344069620",29.04,24.50,0,333.93,388.64,43.9,40.5,0.354,797522.2,797522.2,16730,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871423,2308678.00
08/04/2017 14:30,2,1.436,ACTIVE,214.41,348.96,59.975,1501871404,"201051344000458","219011344069620",29.50,21.50,0,334.54,388.64,42.9,39.5,0.362,801776.2,801776.2,16725,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871424,2308679.00
08/04/2017 14:30,2,1.453,ACTIVE,215.09,350.47,59.965,1501871404,"201051344000853","219011344069620",29.48,20.30,0,337.54,393.45,43.4,40.0,0.354,803077.6,803077.6,16747,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871424,2308680.00
08/04/2017 14:30,2,1.457,ACTIVE,213.96,349.56,59.970,1501871404,"201051344000685","219011344069620",28.96,23.80,0,334.24,386.83,42.8,39.3,0.367,796561.2,796561.2,16762,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871425,2308681.00
08/04/2017 14:30,2,1.420,ACTIVE,213.96,348.36,59.970,1501871404,"201051344000917","219011344069620",29.54,23.50,0,332.43,386.83,42.5,39.1,0.345,793254.4,793254.4,16758,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871426,2308682.00
08/04/2017 14:30,2,1.436,ACTIVE,213.96,348.66,59.975,1501871404,"201051344001145","219011344069620",29.38,22.80,0,334.54,386.53,42.8,39.3,0.345,801267.0,801267.0,16744,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871427,2308683.00
08/04/2017 14:30,2,1.475,ACTIVE,214.19,348.96,59.986,1501871404,"201051344000651","219011344069620",29.16,23.50,0,335.14,388.34,43.6,40.1,0.349,790189.9,790189.9,16737,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871428,2308684.00
08/04/2017 14:30,2,1.238,ACTIVE,212.61,349.56,59.965,1501871404,"274151322000088","219011344069620",28.41,27.80,0,333.03,369.70,35.6,32.4,0.234,996799.5,996799.5,16633,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871429,2308685.00
08/04/2017 14:30,2,0.852,ACTIVE,213.29,424.41,59.954,1501871404,"274151322000068","219011344069620",39.46,30.00,0,391.94,453.86,33.8,30.7,0.217,867607.6,867607.6,17022,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871430,2308686.00
08/04/2017 14:30,2,1.482,ACTIVE,213.74,348.06,59.970,1501871404,"201051344001135","219011344069620",29.18,24.00,0,333.93,386.83,43.9,40.4,0.354,785741.2,785741.2,16708,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871431,2308687.00
08/04/2017 14:30,2,1.457,ACTIVE,214.19,349.56,59.975,1501871404,"201051344000594","219011344069620",29.66,24.80,0,333.93,387.74,43.8,40.4,0.349,805154.1,805154.1,16733,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871432,2308688.00
08/04/2017 14:30,2,1.492,ACTIVE,214.19,348.36,59.954,1501871404,"201051344001203","219011344069620",29.10,24.30,0,334.54,389.24,44.0,40.5,0.358,795619.5,795619.5,16765,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871433,2308689.00
08/04/2017 14:30,2,1.277,ACTIVE,212.83,342.65,59.970,1501871404,"274151322000054","219011344069620",27.81,28.00,0,333.63,370.90,36.0,32.8,0.252,1012877.5,1012877.5,16618,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871434,2308690.00
08/04/2017 14:30,2,1.469,ACTIVE,214.64,348.66,59.970,1501871404,"201051344000867","219011344069620",29.28,21.50,0,333.03,387.14,43.6,40.1,0.345,789337.0,789337.0,16763,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871435,2308691.00
08/04/2017 14:30,2,1.447,ACTIVE,214.19,348.96,59.975,1501871404,"201051344001093","219011344069620",29.36,23.50,0,335.14,387.14,43.0,39.6,0.340,793250.5,793250.5,16765,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871436,2308692.00
08/04/2017 14:30,2,1.422,ACTIVE,214.41,349.56,59.959,1501871404,"201051344000900","219011344069620",29.60,19.50,0,335.44,388.34,42.6,39.2,0.349,811219.0,811219.0,16767,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871437,2308693.00
08/04/2017 14:30,2,1.434,ACTIVE,214.64,349.56,59.970,1501871404,"201051344000648","219011344069620",29.26,20.00,0,336.34,388.34,42.5,39.1,0.349,798007.6,798007.6,16739,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871438,2308694.00
08/04/2017 14:30,2,1.457,ACTIVE,214.41,349.56,59.970,1501871404,"201051344000569","219011344069620",29.24,21.00,0,336.34,389.24,43.2,39.8,0.354,812942.6,812942.6,16712,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871439,2308695.00
08/04/2017 14:30,2,1.453,ACTIVE,214.41,349.26,59.970,1501871404,"201051344000983","219011344069620",29.38,20.70,0,336.04,388.64,43.3,39.9,0.354,803728.2,803728.2,16743,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871439,2308696.00
08/04/2017 14:30,2,1.445,ACTIVE,214.64,349.56,59.959,1501871404,"201051344001158","219011344069620",29.24,21.80,0,336.04,388.34,42.9,39.4,0.349,787894.7,787894.7,16741,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871440,2308697.00
08/04/2017 14:30,2,1.416,ACTIVE,214.87,351.37,60.002,1501871404,"201051344000576","219011344069620",29.64,19.50,0,334.24,391.04,42.5,39.1,0.345,802426.6,802426.6,16753,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871441,2308698.00
08/04/2017 14:30,2,1.252,ACTIVE,212.83,343.85,59.965,1501871404,"274151322000087","219011344069620",28.21,38.80,0,333.93,368.80,35.8,32.6,0.225,987855.9,987855.9,16858,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501871442,2308699.00
08/04/2017 14:45,2,2.020,ACTIVE,215.09,354.97,59.975,1501872303,"201051344000645","219011344069620",29.28,19.80,0,334.24,389.54,60.0,55.9,0.491,801361.3,801361.3,16728,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872305,2308700.00
08/04/2017 14:45,2,1.688,ACTIVE,212.83,349.26,59.949,1501872303,"274151322000085","219011344069620",28.45,27.50,0,333.63,370.00,48.7,45.0,0.327,1007798.7,1007798.7,16630,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872305,2308701.00
08/04/2017 14:45,2,2.051,ACTIVE,215.09,356.48,59.901,1501872303,"201051344000633","219011344069620",29.62,21.30,0,333.63,390.44,61.5,57.5,0.521,788427.7,788427.7,16779,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872306,2308702.00
08/04/2017 14:45,2,2.053,ACTIVE,215.09,354.97,59.933,1501872303,"201051344000469","219011344069620",30.08,18.70,0,333.33,390.44,62.6,58.5,0.521,792250.5,792250.5,16745,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872307,2308703.00
08/04/2017 14:45,2,2.043,ACTIVE,213.96,354.67,59.965,1501872303,"201051344000646","219011344069620",29.78,23.30,0,332.13,387.74,61.6,57.5,0.521,786740.9,786740.9,16732,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872308,2308704.00
08/04/2017 14:45,2,1.793,ACTIVE,212.16,349.56,59.959,1501872303,"274151322000052","219011344069620",29.18,28.00,0,333.33,371.21,53.0,49.2,0.367,1049474.5,1049474.5,16629,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872309,2308705.00
08/04/2017 14:45,2,2.123,ACTIVE,214.64,355.58,59.959,1501872303,"201051344000585","219011344069620",29.88,23.00,0,333.63,388.94,64.2,60.0,0.530,800515.9,800515.9,16732,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872310,2308706.00
08/04/2017 14:45,2,2.068,ACTIVE,214.19,353.77,59.965,1501872303,"201051344001230","219011344069620",29.88,23.30,0,330.33,386.53,62.6,58.5,0.526,791223.2,791223.2,16772,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872311,2308707.00
08/04/2017 14:45,2,2.076,ACTIVE,215.09,356.18,60.028,1501872303,"201051344000582","219011344069620",29.78,22.00,0,333.93,389.54,62.6,58.5,0.517,780260.5,780260.5,16722,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872312,2308708.00
08/04/2017 14:45,2,2.115,ACTIVE,213.96,354.07,59.965,1501872303,"201051344000955","219011344069620",29.94,23.50,0,332.13,387.44,64.1,60.0,0.544,800339.1,800339.1,16746,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872313,2308709.00
08/04/2017 14:45,2,1.252,ACTIVE,212.61,421.70,59.959,1501872303,"274151322000094","219011344069620",38.55,29.30,0,332.43,449.05,48.6,45.0,0.331,866818.1,866818.1,17012,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872314,2308710.00
08/04/2017 14:45,2,2.195,ACTIVE,215.32,355.88,59.959,1501872303,"201051344000579","219011344069620",29.78,22.50,0,334.24,390.14,66.3,62.1,0.548,810520.9,810520.9,16739,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872314,2308711.00
08/04/2017 14:45,2,2.201,ACTIVE,213.96,354.67,59.970,1501872303,"201051344000890","219011344069620",29.58,24.00,0,331.83,387.74,66.0,61.7,0.526,794401.5,794401.5,16744,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872315,2308712.00
08/04/2017 14:45,2,2.166,ACTIVE,214.64,356.48,59.965,1501872303,"201051344000438","219011344069620",29.88,23.50,0,333.03,388.94,65.5,61.2,0.544,796739.5,796739.5,16726,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872316,2308713.00
08/04/2017 14:45,2,2.199,ACTIVE,214.41,350.17,59.970,1501872303,"201051344000417","219011344069620",19.32,23.50,0,333.33,372.11,43.1,39.7,0.354,712511.9,712511.9,16769,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872317,2308714.00
08/04/2017 14:45,2,1.896,ACTIVE,212.38,344.76,59.954,1501872303,"274151322000083","219011344069620",29.24,27.80,0,333.63,370.90,56.1,52.3,0.398,1038874.1,1038874.1,16642,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872318,2308715.00
08/04/2017 14:45,2,2.033,ACTIVE,213.06,352.87,59.975,1501872303,"274151322000076","219011344069620",29.70,29.30,0,334.24,373.91,61.2,57.1,0.424,1109052.6,1109052.6,16635,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872319,2308716.00
08/04/2017 14:45,2,2.254,ACTIVE,214.64,356.48,59.959,1501872303,"201051344000868","219011344069620",29.74,18.70,0,333.63,388.04,67.8,63.5,0.552,790601.1,790601.1,16756,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872320,2308717.00
08/04/2017 14:45,2,2.021,ACTIVE,212.61,358.28,59.965,1501872303,"274151322000095","219011344069620",29.76,28.30,0,332.13,372.41,61.0,56.9,0.420,1098367.6,1098367.6,16653,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872321,2308718.00
08/04/2017 14:45,2,2.277,ACTIVE,215.09,352.87,59.981,1501872303,"201051344000988","219011344069620",19.48,19.50,0,333.63,375.71,45.0,41.5,0.376,685134.8,685134.8,16731,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872322,2308719.00
08/04/2017 14:45,2,2.283,ACTIVE,214.41,356.78,59.970,1501872303,"201051344001025","219011344069620",29.78,23.30,0,332.43,389.24,68.9,64.6,0.557,797533.7,797533.7,16731,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872323,2308720.00
08/04/2017 14:45,2,2.229,ACTIVE,215.09,357.38,60.002,1501872303,"201051344000458","219011344069620",30.00,20.70,0,334.24,388.64,67.8,63.5,0.579,801787.4,801787.4,16726,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872324,2308721.00
08/04/2017 14:45,2,2.283,ACTIVE,215.77,359.78,59.912,1501872303,"201051344000853","219011344069620",29.64,19.80,0,335.74,395.85,68.7,64.4,0.570,803088.9,803088.9,16748,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872325,2308722.00
08/04/2017 14:45,2,2.219,ACTIVE,214.64,356.78,59.975,1501872303,"201051344000685","219011344069620",29.96,22.50,0,332.43,388.34,67.3,63.0,0.579,796572.3,796572.3,16763,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872325,2308723.00
08/04/2017 14:45,2,2.230,ACTIVE,214.87,357.08,59.996,1501872303,"201051344000917","219011344069620",29.90,22.30,0,332.73,388.04,67.5,63.2,0.561,793265.5,793265.5,16759,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872326,2308724.00
08/04/2017 14:45,2,2.236,ACTIVE,214.41,356.78,59.959,1501872303,"201051344001145","219011344069620",29.92,21.80,0,333.33,388.04,67.8,63.5,0.561,801278.1,801278.1,16745,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872327,2308725.00
08/04/2017 14:45,2,2.248,ACTIVE,214.87,357.98,59.991,1501872303,"201051344000651","219011344069620",30.06,22.50,0,333.03,388.64,68.5,64.2,0.561,790201.2,790201.2,16738,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872328,2308726.00
08/04/2017 14:45,2,1.934,ACTIVE,212.38,349.56,59.975,1501872303,"274151322000088","219011344069620",28.82,26.50,0,333.33,370.00,56.5,52.6,0.384,996808.7,996808.7,16634,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872329,2308727.00
08/04/2017 14:45,2,1.359,ACTIVE,213.29,420.50,59.970,1501872303,"274151322000068","219011344069620",38.78,29.30,0,335.44,454.46,53.5,49.8,0.358,867616.4,867616.4,17023,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872330,2308728.00
08/04/2017 14:45,2,2.289,ACTIVE,214.64,356.78,60.028,1501872303,"201051344001135","219011344069620",29.44,23.00,0,331.53,388.34,68.3,64.0,0.561,785752.6,785752.6,16709,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872331,2308729.00
08/04/2017 14:45,2,2.277,ACTIVE,214.64,356.18,60.012,1501872303,"201051344000594","219011344069620",29.78,23.80,0,333.33,388.94,68.7,64.4,0.561,805165.5,805165.5,16734,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872332,2308730.00
08/04/2017 14:45,2,2.266,ACTIVE,214.87,357.08,59.954,1501872303,"201051344001203","219011344069620",29.86,23.30,0,334.24,389.84,68.5,64.2,0.566,795630.9,795630.9,16766,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872333,2308731.00
08/04/2017 14:45,2,1.945,ACTIVE,212.61,352.27,59.991,1501872303,"274151322000054","219011344069620",28.75,27.00,0,332.43,370.30,56.6,52.7,0.389,1012886.8,1012886.8,16619,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872334,2308732.00
08/04/2017 14:45,2,2.238,ACTIVE,215.09,356.48,59.981,1501872303,"201051344000867","219011344069620",29.92,20.30,0,333.63,388.34,67.8,63.6,0.548,789348.4,789348.4,16764,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872334,2308733.00
08/04/2017 14:45,2,2.213,ACTIVE,214.87,357.98,59.970,1501872303,"201051344001093","219011344069620",29.98,22.50,0,332.73,388.34,67.2,62.9,0.535,793261.9,793261.9,16766,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872335,2308734.00
08/04/2017 14:45,2,2.186,ACTIVE,215.09,357.38,60.012,1501872303,"201051344000900","219011344069620",30.16,18.70,0,334.24,389.24,66.8,62.6,0.548,811230.2,811230.2,16768,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872336,2308735.00
08/04/2017 14:45,2,2.170,ACTIVE,215.09,356.48,60.018,1501872303,"201051344000648","219011344069620",29.92,19.30,0,335.14,388.94,65.8,61.6,0.539,798018.8,798018.8,16740,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872337,2308736.00
08/04/2017 14:45,2,2.195,ACTIVE,215.09,356.48,60.007,1501872303,"201051344000569","219011344069620",30.00,20.30,0,334.24,389.54,66.7,62.5,0.548,812954.1,812954.1,16713,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872338,2308737.00
08/04/2017 14:45,2,2.178,ACTIVE,215.32,357.38,59.970,1501872303,"201051344000983","219011344069620",30.10,19.80,0,334.54,388.94,66.4,62.2,0.561,803739.7,803739.7,16744,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872339,2308738.00
08/04/2017 14:45,2,2.205,ACTIVE,215.32,357.08,59.975,1501872303,"201051344001158","219011344069620",29.32,20.70,0,334.54,389.24,65.5,61.3,0.544,787906.1,787906.1,16742,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872340,2308739.00
08/04/2017 14:45,2,2.133,ACTIVE,215.54,357.98,60.002,1501872303,"201051344000576","219011344069620",30.12,19.00,0,335.44,389.24,65.1,60.9,0.539,802437.9,802437.9,16754,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872341,2308740.00
08/04/2017 14:45,2,1.873,ACTIVE,212.83,353.47,59.975,1501872303,"274151322000087","219011344069620",29.16,36.50,0,333.93,369.10,55.3,51.4,0.336,987865.3,987865.3,16859,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501872342,2308741.00
08/04/2017 15:00,2,1.451,ACTIVE,214.87,350.47,59.938,1501873203,"201051344000645","219011344069620",29.06,19.30,0,335.74,384.43,42.8,39.3,0.345,801372.2,801372.2,16729,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873204,2308742.00
08/04/2017 15:00,2,1.221,ACTIVE,212.83,342.95,59.981,1501873203,"274151322000085","219011344069620",28.11,26.30,0,334.24,366.40,34.8,31.7,0.230,1007807.8,1007807.8,16631,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873205,2308743.00
08/04/2017 15:00,2,1.471,ACTIVE,214.87,351.37,59.996,1501873203,"201051344000633","219011344069620",29.56,20.70,0,333.93,385.33,44.0,40.6,0.367,788438.8,788438.8,16780,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873206,2308744.00
08/04/2017 15:00,2,1.492,ACTIVE,214.87,350.77,60.028,1501873203,"201051344000469","219011344069620",29.54,18.00,0,333.33,385.63,44.7,41.2,0.367,792261.6,792261.6,16746,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873207,2308745.00
08/04/2017 15:00,2,1.480,ACTIVE,213.51,349.26,59.991,1501873203,"201051344000646","219011344069620",29.38,22.80,0,333.03,383.83,44.0,40.6,0.371,786751.8,786751.8,16733,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873208,2308746.00
08/04/2017 15:00,2,1.314,ACTIVE,212.61,349.56,59.996,1501873203,"274151322000052","219011344069620",28.51,26.80,0,333.63,367.60,38.0,34.7,0.265,1049484.1,1049484.1,16630,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873209,2308747.00
08/04/2017 15:00,2,1.543,ACTIVE,214.19,349.86,59.996,1501873203,"201051344000585","219011344069620",29.56,22.50,0,333.93,384.43,46.2,42.7,0.367,800527.2,800527.2,16733,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873210,2308748.00
08/04/2017 15:00,2,1.488,ACTIVE,213.74,348.06,59.986,1501873203,"201051344001230","219011344069620",29.60,22.50,0,331.83,381.73,44.6,41.1,0.362,791234.1,791234.1,16773,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873211,2308749.00
08/04/2017 15:00,2,1.506,ACTIVE,214.41,349.86,59.986,1501873203,"201051344000582","219011344069620",29.48,21.80,0,334.84,384.43,45.0,41.5,0.367,780271.3,780271.3,16723,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873212,2308750.00
08/04/2017 15:00,2,1.562,ACTIVE,213.51,348.96,60.023,1501873203,"201051344000955","219011344069620",29.20,23.00,0,332.73,382.33,46.2,42.7,0.380,800350.1,800350.1,16747,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873213,2308751.00
08/04/2017 15:00,2,0.891,ACTIVE,212.83,413.29,59.975,1501873203,"274151322000094","219011344069620",38.86,28.30,0,396.45,446.05,34.9,31.8,0.234,866826.6,866826.6,17013,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873214,2308752.00
08/04/2017 15:00,2,1.602,ACTIVE,214.87,351.67,59.986,1501873203,"201051344000579","219011344069620",29.52,22.00,0,335.44,385.63,47.9,44.3,0.384,810532.2,810532.2,16740,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873215,2308753.00
08/04/2017 15:00,2,1.600,ACTIVE,213.74,348.96,59.975,1501873203,"201051344000890","219011344069620",29.40,23.50,0,332.43,383.83,47.7,44.1,0.376,794412.7,794412.7,16745,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873216,2308754.00
08/04/2017 15:00,2,1.572,ACTIVE,214.19,350.77,59.959,1501873203,"201051344000438","219011344069620",29.68,23.00,0,334.54,384.73,47.3,43.7,0.393,796750.5,796750.5,16727,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873217,2308755.00
08/04/2017 15:00,2,1.641,ACTIVE,214.19,345.96,59.991,1501873203,"201051344000417","219011344069620",18.73,23.00,0,333.63,369.10,31.1,28.1,0.252,712518.9,712518.9,16770,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873218,2308756.00
08/04/2017 15:00,2,1.361,ACTIVE,212.61,350.77,59.981,1501873203,"274151322000083","219011344069620",29.12,27.00,0,333.33,367.30,40.1,36.8,0.283,1038883.5,1038883.5,16643,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873219,2308757.00
08/04/2017 15:00,2,1.453,ACTIVE,213.29,344.45,59.981,1501873203,"274151322000076","219011344069620",29.78,27.50,0,335.14,370.00,43.8,40.3,0.296,1109062.9,1109062.9,16636,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873220,2308758.00
08/04/2017 15:00,2,1.668,ACTIVE,214.41,351.07,59.986,1501873203,"201051344000868","219011344069620",29.08,18.30,0,333.93,384.73,49.2,45.5,0.398,790612.2,790612.2,16757,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873220,2308759.00
08/04/2017 15:00,2,1.467,ACTIVE,212.83,343.85,59.975,1501873203,"274151322000095","219011344069620",29.32,27.00,0,333.63,369.10,43.6,40.1,0.296,1098377.7,1098377.7,16654,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873221,2308760.00
08/04/2017 15:00,2,1.709,ACTIVE,214.87,349.56,59.986,1501873203,"201051344000988","219011344069620",18.79,19.50,0,335.44,373.91,32.5,29.5,0.265,685141.8,685141.8,16732,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873222,2308761.00
08/04/2017 15:00,2,1.680,ACTIVE,214.41,350.77,60.007,1501873203,"201051344001025","219011344069620",29.62,22.50,0,334.84,385.03,50.4,46.7,0.402,797544.8,797544.8,16732,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873223,2308762.00
08/04/2017 15:00,2,1.637,ACTIVE,214.87,352.57,60.002,1501873203,"201051344000458","219011344069620",30.00,20.00,0,336.34,385.33,49.7,46.1,0.420,801798.3,801798.3,16727,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873224,2308763.00
08/04/2017 15:00,2,1.691,ACTIVE,215.54,353.77,60.018,1501873203,"201051344000853","219011344069620",29.54,19.50,0,336.94,387.14,50.6,46.9,0.411,803100.0,803100.0,16749,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873225,2308764.00
08/04/2017 15:00,2,1.674,ACTIVE,214.19,351.37,59.991,1501873203,"201051344000685","219011344069620",29.34,22.30,0,334.24,385.03,49.8,46.1,0.429,796583.1,796583.1,16764,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873226,2308765.00
08/04/2017 15:00,2,1.678,ACTIVE,214.19,352.27,59.991,1501873203,"201051344000917","219011344069620",29.48,22.00,0,333.63,384.73,50.1,46.4,0.415,793276.3,793276.3,16760,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873227,2308766.00
08/04/2017 15:00,2,1.664,ACTIVE,214.19,351.07,59.928,1501873203,"201051344001145","219011344069620",29.96,21.30,0,333.93,384.73,50.5,46.8,0.411,801288.9,801288.9,16746,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873228,2308767.00
08/04/2017 15:00,2,1.730,ACTIVE,214.41,352.57,59.954,1501873203,"201051344000651","219011344069620",29.50,21.80,0,335.14,384.73,51.7,48.0,0.420,790212.2,790212.2,16739,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873229,2308768.00
08/04/2017 15:00,2,1.436,ACTIVE,212.83,350.77,59.975,1501873203,"274151322000088","219011344069620",28.59,25.80,0,333.33,366.70,41.5,38.2,0.274,996817.7,996817.7,16635,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873229,2308769.00
08/04/2017 15:00,2,1.000,ACTIVE,213.51,424.71,59.991,1501873203,"274151322000068","219011344069620",39.52,28.50,0,392.85,447.55,40.0,36.7,0.265,867625.0,867625.0,17024,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873230,2308770.00
08/04/2017 15:00,2,1.766,ACTIVE,214.19,351.07,59.981,1501873203,"201051344001135","219011344069620",29.52,22.30,0,334.54,384.43,52.8,49.0,0.433,785763.6,785763.6,16710,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873231,2308771.00
08/04/2017 15:00,2,1.783,ACTIVE,214.41,351.97,59.986,1501873203,"201051344000594","219011344069620",29.54,23.00,0,333.03,385.93,53.4,49.6,0.433,805176.6,805176.6,16735,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873232,2308772.00
08/04/2017 15:00,2,1.781,ACTIVE,214.64,352.27,59.986,1501873203,"201051344001203","219011344069620",29.66,22.50,0,335.14,385.33,53.5,49.7,0.442,795642.0,795642.0,16767,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873233,2308773.00
08/04/2017 15:00,2,1.490,ACTIVE,213.29,350.17,59.981,1501873203,"274151322000054","219011344069620",28.67,26.00,0,333.63,367.30,43.3,39.8,0.292,1012895.9,1012895.9,16620,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873234,2308774.00
08/04/2017 15:00,2,1.803,ACTIVE,214.87,352.27,60.012,1501873203,"201051344000867","219011344069620",29.64,20.00,0,333.93,384.73,54.1,50.3,0.433,789359.4,789359.4,16765,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873235,2308775.00
08/04/2017 15:00,2,1.785,ACTIVE,214.41,352.87,59.954,1501873203,"201051344001093","219011344069620",29.76,21.80,0,335.14,383.23,53.9,50.1,0.429,793272.7,793272.7,16767,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873236,2308776.00
08/04/2017 15:00,2,1.779,ACTIVE,214.87,354.07,60.018,1501873203,"201051344000900","219011344069620",29.96,18.70,0,334.24,385.33,54.0,50.2,0.442,811241.1,811241.1,16769,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873237,2308777.00
08/04/2017 15:00,2,1.781,ACTIVE,215.09,352.87,60.028,1501873203,"201051344000648","219011344069620",29.78,19.00,0,335.74,384.13,53.7,49.9,0.442,798029.6,798029.6,16741,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873238,2308778.00
08/04/2017 15:00,2,1.814,ACTIVE,215.09,353.17,59.986,1501873203,"201051344000569","219011344069620",30.00,19.80,0,334.24,385.03,55.2,51.3,0.455,812965.1,812965.1,16714,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873239,2308779.00
08/04/2017 15:00,2,1.848,ACTIVE,215.09,354.37,59.986,1501873203,"201051344000983","219011344069620",29.64,19.50,0,335.44,384.73,55.5,51.7,0.464,803750.7,803750.7,16745,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873239,2308780.00
08/04/2017 15:00,2,1.873,ACTIVE,215.09,354.67,59.954,1501873203,"201051344001158","219011344069620",29.14,20.30,0,335.14,384.13,55.3,51.5,0.460,787916.9,787916.9,16743,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873240,2308781.00
08/04/2017 15:00,2,1.830,ACTIVE,215.32,354.97,59.991,1501873203,"201051344000576","219011344069620",29.86,18.70,0,336.04,384.43,55.3,51.5,0.460,802448.7,802448.7,16755,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873241,2308782.00
08/04/2017 15:00,2,1.564,ACTIVE,212.83,346.56,60.002,1501873203,"274151322000087","219011344069620",28.82,35.20,0,333.93,365.80,45.7,42.2,0.287,987874.4,987874.4,16860,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501873242,2308783.00
08/04/2017 15:15,2,4.154,ACTIVE,218.03,355.28,59.986,1501874103,"201051344000645","219011344069620",29.76,22.00,0,319.81,392.85,125.2,118.9,0.570,801392.7,801392.7,16730,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874104,2308784.00
08/04/2017 15:15,2,3.674,ACTIVE,214.41,346.56,59.996,1501874103,"274151322000085","219011344069620",28.37,29.50,0,323.72,379.02,105.8,100.2,0.402,1007824.7,1007824.7,16632,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874105,2308785.00
08/04/2017 15:15,2,4.174,ACTIVE,217.58,356.18,59.991,1501874103,"201051344000633","219011344069620",29.78,23.00,0,320.41,393.15,126.0,119.7,0.601,788459.4,788459.4,16781,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874106,2308786.00
08/04/2017 15:15,2,4.236,ACTIVE,218.26,357.08,59.996,1501874103,"201051344000469","219011344069620",30.28,21.00,0,317.40,394.05,129.9,123.5,0.619,792282.4,792282.4,16747,0,0,0,L,1122011218,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874107,2308787.00
08/04/2017 15:15,2,4.512,ACTIVE,216.67,355.58,59.991,1501874103,"201051344000646","219011344069620",29.52,25.00,0,318.00,390.14,134.9,128.3,0.641,786772.3,786772.3,16734,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874108,2308788.00
08/04/2017 15:15,2,4.160,ACTIVE,214.19,352.87,59.991,1501874103,"274151322000052","219011344069620",29.22,31.00,0,322.81,379.32,123.0,116.8,0.482,1049502.0,1049502.0,16631,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874109,2308789.00
08/04/2017 15:15,2,4.664,ACTIVE,217.80,355.88,60.034,1501874103,"201051344000585","219011344069620",29.42,25.00,0,325.22,391.34,139.0,132.2,0.650,800548.2,800548.2,16734,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874110,2308790.00
08/04/2017 15:15,2,4.488,ACTIVE,216.67,354.07,59.986,1501874103,"201051344001230","219011344069620",29.84,25.00,0,319.81,388.94,135.6,129.0,0.632,791254.5,791254.5,16774,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874111,2308791.00
08/04/2017 15:15,2,4.445,ACTIVE,217.58,356.48,59.986,1501874103,"201051344000582","219011344069620",29.56,23.50,0,317.10,392.55,133.2,126.6,0.601,780291.7,780291.7,16724,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874111,2308792.00
08/04/2017 15:15,2,4.416,ACTIVE,216.67,354.67,59.996,1501874103,"201051344000955","219011344069620",29.68,25.50,0,318.61,389.54,132.8,126.3,0.632,800370.8,800370.8,16748,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874112,2308793.00
08/04/2017 15:15,2,2.609,ACTIVE,214.41,434.02,59.981,1501874103,"274151322000094","219011344069620",40.02,32.00,0,333.93,468.29,105.9,100.3,0.407,866842.7,866842.7,17014,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874113,2308794.00
08/04/2017 15:15,2,4.600,ACTIVE,218.71,358.88,60.002,1501874103,"201051344000579","219011344069620",29.86,24.30,0,321.31,396.15,139.1,132.4,0.641,810553.2,810553.2,16741,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874114,2308795.00
08/04/2017 15:15,2,4.658,ACTIVE,216.67,354.37,59.981,1501874103,"201051344000890","219011344069620",29.48,25.80,0,318.61,390.74,139.1,132.3,0.632,794433.6,794433.6,16746,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874115,2308796.00
08/04/2017 15:15,2,4.551,ACTIVE,217.35,354.97,60.023,1501874103,"201051344000438","219011344069620",29.76,25.30,0,318.91,391.64,137.1,130.4,0.632,796771.3,796771.3,16728,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874116,2308797.00
08/04/2017 15:15,2,4.436,ACTIVE,216.90,350.77,59.986,1501874103,"201051344000417","219011344069620",19.40,24.30,0,319.51,390.44,87.2,82.2,0.407,712532.2,712532.2,16771,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874117,2308798.00
08/04/2017 15:15,2,3.945,ACTIVE,213.96,345.96,59.975,1501874103,"274151322000083","219011344069620",29.20,31.30,0,323.11,379.62,116.7,110.7,0.473,1038901.5,1038901.5,16644,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874118,2308799.00
08/04/2017 15:15,2,4.195,ACTIVE,215.09,362.79,59.996,1501874103,"274151322000076","219011344069620",29.84,31.50,0,324.92,379.92,126.8,120.4,0.491,1109082.3,1109082.3,16637,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874119,2308800.00
08/04/2017 15:15,2,4.590,ACTIVE,217.58,356.18,60.002,1501874103,"201051344000868","219011344069620",29.78,21.00,0,319.21,391.94,138.4,131.7,0.632,790633.2,790633.2,16758,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874120,2308801.00
08/04/2017 15:15,2,4.230,ACTIVE,213.96,346.86,59.986,1501874103,"274151322000095","219011344069620",29.64,31.80,0,322.51,378.42,126.9,120.6,0.491,1098397.0,1098397.0,16655,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874121,2308802.00
08/04/2017 15:15,2,4.584,ACTIVE,218.48,354.07,59.954,1501874103,"201051344000988","219011344069620",19.34,21.00,0,321.61,396.15,89.8,84.7,0.415,685155.6,685155.6,16733,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874122,2308803.00
