ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 15:15,2,4.471,ACTIVE,217.13,354.07,59.949,1501874103,"201051344001025","219011344069620",29.54,25.00,0,324.92,391.64,133.8,127.2,0.601,797566.1,797566.1,16733,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874123,2308804.00
08/04/2017 15:15,2,4.424,ACTIVE,218.03,355.88,59.991,1501874103,"201051344000458","219011344069620",29.72,23.00,0,317.40,395.85,133.1,126.6,0.632,801819.2,801819.2,16728,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874124,2308805.00
08/04/2017 15:15,2,4.477,ACTIVE,218.93,357.98,59.991,1501874103,"201051344000853","219011344069620",29.98,22.30,0,320.71,397.96,135.9,129.2,0.654,803121.1,803121.1,16750,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874125,2308806.00
08/04/2017 15:15,2,4.488,ACTIVE,216.90,354.97,60.018,1501874103,"201051344000685","219011344069620",29.74,24.30,0,315.90,391.04,135.2,128.5,0.650,796604.0,796604.0,16765,0,0,0,L,1122011218,0,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874125,2308807.00
08/04/2017 15:15,2,4.471,ACTIVE,217.58,355.88,59.981,1501874103,"201051344000917","219011344069620",29.66,24.30,0,320.71,391.34,134.2,127.6,0.623,793297.2,793297.2,16761,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874126,2308808.00
08/04/2017 15:15,2,4.455,ACTIVE,216.90,354.97,59.996,1501874103,"201051344001145","219011344069620",29.54,23.30,0,319.81,390.74,133.3,126.7,0.610,801309.8,801309.8,16747,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874127,2308809.00
08/04/2017 15:15,2,4.480,ACTIVE,217.80,355.58,59.965,1501874103,"201051344000651","219011344069620",29.54,24.00,0,316.20,391.64,134.0,127.4,0.614,790233.4,790233.4,16740,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874128,2308810.00
08/04/2017 15:15,2,4.006,ACTIVE,214.19,355.28,59.991,1501874103,"274151322000088","219011344069620",28.90,28.80,0,322.51,379.92,117.4,111.4,0.438,996835.3,996835.3,16636,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874129,2308811.00
08/04/2017 15:15,2,2.826,ACTIVE,215.32,441.24,59.991,1501874103,"274151322000068","219011344069620",40.59,32.60,0,335.44,472.80,116.4,110.5,0.438,867641.5,867641.5,17025,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874130,2308812.00
08/04/2017 15:15,2,4.842,ACTIVE,217.58,357.08,59.975,1501874103,"201051344001135","219011344069620",29.78,25.00,0,319.51,391.04,146.1,139.1,0.676,785784.7,785784.7,16711,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874131,2308813.00
08/04/2017 15:15,2,4.799,ACTIVE,217.13,356.48,59.986,1501874103,"201051344000594","219011344069620",29.84,25.30,0,317.70,391.64,145.0,138.0,0.663,805198.0,805198.0,16736,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874132,2308814.00
08/04/2017 15:15,2,4.879,ACTIVE,218.03,357.68,59.991,1501874103,"201051344001203","219011344069620",29.44,25.30,0,318.30,391.94,145.5,138.5,0.681,795663.3,795663.3,16768,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874133,2308815.00
08/04/2017 15:15,2,4.260,ACTIVE,214.41,355.88,59.986,1501874103,"274151322000054","219011344069620",28.77,30.00,0,322.51,380.22,124.0,117.8,0.473,1012913.6,1012913.6,16621,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874134,2308816.00
08/04/2017 15:15,2,4.877,ACTIVE,218.03,356.18,60.012,1501874103,"201051344000867","219011344069620",29.74,22.80,0,320.41,392.55,146.9,139.9,0.663,789380.8,789380.8,16766,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874135,2308817.00
08/04/2017 15:15,2,4.863,ACTIVE,217.80,357.38,59.986,1501874103,"201051344001093","219011344069620",29.60,24.00,0,317.70,391.04,145.7,138.7,0.663,793293.9,793293.9,16768,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874136,2308818.00
08/04/2017 15:15,2,4.848,ACTIVE,218.48,358.88,59.981,1501874103,"201051344000900","219011344069620",30.02,20.70,0,318.91,397.05,147.3,140.2,0.681,811262.5,811262.5,16770,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874137,2308819.00
08/04/2017 15:15,2,4.768,ACTIVE,218.26,357.98,59.986,1501874103,"201051344000648","219011344069620",29.62,21.50,0,316.50,392.85,143.0,136.1,0.667,798050.6,798050.6,16742,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874138,2308820.00
08/04/2017 15:15,2,4.824,ACTIVE,218.71,358.58,59.996,1501874103,"201051344000569","219011344069620",30.02,22.30,0,318.91,393.75,146.7,139.7,0.663,812986.5,812986.5,16715,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874139,2308821.00
08/04/2017 15:15,2,4.893,ACTIVE,218.71,357.68,59.959,1501874103,"201051344000983","219011344069620",29.86,22.00,0,318.61,393.15,147.9,140.8,0.685,803772.2,803772.2,16746,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874140,2308822.00
08/04/2017 15:15,2,4.908,ACTIVE,218.93,358.58,60.034,1501874103,"201051344001158","219011344069620",29.64,22.50,0,318.91,392.55,147.4,140.3,0.681,787938.3,787938.3,16744,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874141,2308823.00
08/04/2017 15:15,2,4.895,ACTIVE,218.71,359.48,59.991,1501874103,"201051344000576","219011344069620",29.68,21.00,0,319.51,396.75,147.1,140.1,0.663,802470.1,802470.1,16756,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874142,2308824.00
08/04/2017 15:15,2,4.316,ACTIVE,214.41,357.38,59.996,1501874103,"274151322000087","219011344069620",28.80,40.00,0,323.41,378.12,125.8,119.5,0.451,987892.4,987892.4,16861,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501874143,2308825.00
08/04/2017 15:30,2,2.535,ACTIVE,216.45,360.38,60.023,1501875004,"201051344000645","219011344069620",29.44,21.80,0,319.21,397.05,75.6,71.1,0.610,801414.2,801414.2,16731,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875005,2308826.00
08/04/2017 15:30,2,2.242,ACTIVE,213.29,361.29,59.981,1501875004,"274151322000085","219011344069620",27.71,28.80,0,328.82,379.92,63.0,58.9,0.433,1007842.6,1007842.6,16633,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875006,2308827.00
08/04/2017 15:30,2,2.537,ACTIVE,216.00,361.89,59.991,1501875004,"201051344000633","219011344069620",29.68,23.30,0,319.81,397.35,76.2,71.6,0.650,788481.0,788481.0,16782,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875007,2308828.00
08/04/2017 15:30,2,2.559,ACTIVE,216.22,361.29,59.986,1501875004,"201051344000469","219011344069620",29.72,21.00,0,316.20,397.66,77.0,72.4,0.641,792304.2,792304.2,16748,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875008,2308829.00
08/04/2017 15:30,2,2.564,ACTIVE,214.19,359.18,60.018,1501875004,"201051344000646","219011344069620",29.16,25.30,0,317.70,391.34,75.7,71.2,0.641,786793.7,786793.7,16735,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875009,2308830.00
08/04/2017 15:30,2,2.293,ACTIVE,212.83,361.59,59.981,1501875004,"274151322000052","219011344069620",28.92,29.80,0,326.42,380.22,67.0,62.8,0.473,1049521.0,1049521.0,16632,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875009,2308831.00
08/04/2017 15:30,2,2.627,ACTIVE,214.87,360.69,59.986,1501875004,"201051344000585","219011344069620",29.40,25.00,0,317.70,394.05,78.2,73.6,0.650,800570.1,800570.1,16735,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875010,2308832.00
08/04/2017 15:30,2,2.551,ACTIVE,213.96,358.28,59.933,1501875004,"201051344001230","219011344069620",29.60,24.80,0,318.91,389.54,76.5,71.9,0.636,791275.9,791275.9,16775,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875011,2308833.00
08/04/2017 15:30,2,2.578,ACTIVE,215.09,360.38,60.023,1501875004,"201051344000582","219011344069620",29.34,23.50,0,316.50,396.75,76.6,72.0,0.628,780313.0,780313.0,16725,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875012,2308834.00
08/04/2017 15:30,2,2.615,ACTIVE,213.96,358.28,60.002,1501875004,"201051344000955","219011344069620",29.42,25.80,0,317.10,390.44,78.0,73.4,0.658,800392.2,800392.2,16749,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875013,2308835.00
08/04/2017 15:30,2,1.539,ACTIVE,213.74,424.71,59.970,1501875004,"274151322000094","219011344069620",39.18,30.30,0,394.35,458.97,61.3,57.3,0.433,866859.6,866859.6,17015,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875014,2308836.00
08/04/2017 15:30,2,2.670,ACTIVE,216.00,364.29,59.991,1501875004,"201051344000579","219011344069620",29.60,25.30,0,320.11,398.56,80.0,75.3,0.371,810574.8,810574.8,16742,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875015,2308837.00
08/04/2017 15:30,2,2.711,ACTIVE,214.19,352.87,59.975,1501875004,"201051344000890","219011344069620",29.30,26.00,0,316.80,392.55,80.5,75.8,0.367,794455.1,794455.1,16747,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875016,2308838.00
08/04/2017 15:30,2,2.682,ACTIVE,214.64,353.77,59.986,1501875004,"201051344000438","219011344069620",29.64,25.30,0,316.80,393.15,80.5,75.8,0.380,796792.7,796792.7,16729,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875017,2308839.00
08/04/2017 15:30,2,2.750,ACTIVE,214.64,350.47,59.970,1501875004,"201051344000417","219011344069620",19.02,24.00,0,318.61,389.24,53.0,49.2,0.446,712545.9,712545.9,16772,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875018,2308840.00
08/04/2017 15:30,2,2.396,ACTIVE,213.51,350.47,59.975,1501875004,"274151322000083","219011344069620",28.92,30.00,0,328.82,380.22,70.2,65.8,0.477,1038920.2,1038920.2,16645,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875019,2308841.00
08/04/2017 15:30,2,2.549,ACTIVE,214.19,366.40,59.970,1501875004,"274151322000076","219011344069620",29.66,30.50,0,327.32,379.92,76.6,72.0,0.539,1109102.6,1109102.6,16638,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875020,2308842.00
08/04/2017 15:30,2,2.840,ACTIVE,215.77,349.26,60.002,1501875004,"201051344000868","219011344069620",29.46,21.00,0,318.91,391.94,84.8,79.9,0.389,790654.8,790654.8,16759,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875021,2308843.00
08/04/2017 15:30,2,2.623,ACTIVE,213.51,365.49,59.970,1501875004,"274151322000095","219011344069620",29.14,30.80,0,329.13,379.02,77.4,72.7,0.530,1098417.0,1098417.0,16656,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875022,2308844.00
08/04/2017 15:30,2,2.936,ACTIVE,216.45,356.78,59.986,1501875004,"201051344000988","219011344069620",19.26,20.30,0,320.41,394.35,57.3,53.4,0.477,685169.6,685169.6,16734,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875022,2308845.00
08/04/2017 15:30,2,2.951,ACTIVE,215.09,346.86,59.975,1501875004,"201051344001025","219011344069620",29.72,25.30,0,316.80,392.55,88.8,83.8,0.407,797587.7,797587.7,16734,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875023,2308846.00
08/04/2017 15:30,2,2.936,ACTIVE,216.67,349.56,59.981,1501875004,"201051344000458","219011344069620",29.54,22.80,0,317.70,397.05,87.8,82.9,0.420,801840.5,801840.5,16729,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875024,2308847.00
08/04/2017 15:30,2,2.986,ACTIVE,217.13,351.37,59.965,1501875004,"201051344000853","219011344069620",29.86,22.30,0,320.71,398.56,90.3,85.2,0.420,803142.6,803142.6,16751,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875025,2308848.00
08/04/2017 15:30,2,3.025,ACTIVE,214.87,349.56,59.996,1501875004,"201051344000685","219011344069620",29.50,24.30,0,316.50,391.04,90.4,85.4,0.438,796625.1,796625.1,16766,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875026,2308849.00
08/04/2017 15:30,2,3.035,ACTIVE,215.54,349.56,60.002,1501875004,"201051344000917","219011344069620",29.82,24.30,0,318.61,391.94,91.7,86.6,0.438,793318.3,793318.3,16762,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875027,2308850.00
08/04/2017 15:30,2,3.107,ACTIVE,214.87,346.86,59.965,1501875004,"201051344001145","219011344069620",29.54,23.50,0,318.91,391.64,93.1,87.9,0.438,801330.9,801330.9,16748,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875028,2308851.00
08/04/2017 15:30,2,3.221,ACTIVE,215.77,349.56,59.991,1501875004,"201051344000651","219011344069620",29.44,24.30,0,318.61,396.15,96.1,90.8,0.442,790254.8,790254.8,16741,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875029,2308852.00
08/04/2017 15:30,2,2.703,ACTIVE,213.29,348.96,59.959,1501875004,"274151322000088","219011344069620",28.94,28.00,0,328.82,380.22,79.2,74.5,0.530,996853.2,996853.2,16637,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875030,2308853.00
08/04/2017 15:30,2,1.951,ACTIVE,214.41,428.61,59.970,1501875004,"274151322000068","219011344069620",38.55,30.80,0,391.34,463.78,76.3,71.7,0.530,867658.4,867658.4,17026,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875031,2308854.00
08/04/2017 15:30,2,3.334,ACTIVE,215.54,350.47,60.002,1501875004,"201051344001135","219011344069620",29.46,24.80,0,315.90,391.64,99.5,94.1,0.460,785805.9,785805.9,16712,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875031,2308855.00
08/04/2017 15:30,2,3.330,ACTIVE,216.22,351.67,60.012,1501875004,"201051344000594","219011344069620",29.96,25.80,0,317.10,392.25,101.1,95.6,0.464,805219.3,805219.3,16737,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875032,2308856.00
08/04/2017 15:30,2,3.404,ACTIVE,216.00,350.17,59.959,1501875004,"201051344001203","219011344069620",29.96,25.00,0,318.61,394.95,103.3,97.8,0.486,795684.8,795684.8,16769,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875033,2308857.00
08/04/2017 15:30,2,2.965,ACTIVE,213.96,344.45,59.970,1501875004,"274151322000054","219011344069620",28.35,28.30,0,328.22,380.52,85.1,80.2,0.323,1012931.4,1012931.4,16622,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875034,2308858.00
08/04/2017 15:30,2,3.477,ACTIVE,216.90,352.27,59.981,1501875004,"201051344000867","219011344069620",29.86,23.30,0,318.61,392.25,105.2,99.7,0.482,789402.1,789402.1,16767,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875035,2308859.00
08/04/2017 15:30,2,3.457,ACTIVE,216.00,351.07,59.965,1501875004,"201051344001093","219011344069620",30.24,24.30,0,318.00,392.25,106.0,100.3,0.486,793315.0,793315.0,16769,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875036,2308860.00
08/04/2017 15:30,2,3.555,ACTIVE,217.13,353.17,59.981,1501875004,"201051344000900","219011344069620",30.14,21.50,0,316.80,397.05,108.5,102.8,0.495,811283.7,811283.7,16771,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875037,2308861.00
08/04/2017 15:30,2,3.561,ACTIVE,217.35,352.87,60.007,1501875004,"201051344000648","219011344069620",29.88,21.50,0,318.00,397.35,107.9,102.2,0.504,798071.5,798071.5,16743,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875038,2308862.00
08/04/2017 15:30,2,3.680,ACTIVE,217.35,353.77,59.975,1501875004,"201051344000569","219011344069620",30.14,22.30,0,318.61,396.75,112.4,106.6,0.526,813007.7,813007.7,16716,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875039,2308863.00
08/04/2017 15:30,2,3.777,ACTIVE,217.58,353.77,59.954,1501875004,"201051344000983","219011344069620",29.74,22.30,0,319.21,397.05,113.8,107.9,0.535,803793.5,803793.5,16747,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875040,2308864.00
08/04/2017 15:30,2,3.846,ACTIVE,217.58,354.37,59.981,1501875004,"201051344001158","219011344069620",29.50,22.80,0,316.50,398.26,114.9,109.0,0.544,787959.4,787959.4,16745,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875041,2308865.00
08/04/2017 15:30,2,3.691,ACTIVE,217.80,354.67,59.975,1501875004,"201051344000576","219011344069620",30.02,21.50,0,319.21,397.66,112.3,106.5,0.521,802491.1,802491.1,16757,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875042,2308866.00
08/04/2017 15:30,2,3.480,ACTIVE,214.19,351.67,59.981,1501875004,"274151322000087","219011344069620",29.02,39.00,0,329.13,379.32,102.3,96.8,0.358,987910.3,987910.3,16862,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875042,2308867.00
08/04/2017 15:45,2,4.053,ACTIVE,218.03,354.67,59.986,1501875903,"201051344000645","219011344069620",29.38,23.50,0,338.14,396.15,120.7,114.5,0.539,801440.1,801440.1,16732,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875904,2308868.00
08/04/2017 15:45,2,3.516,ACTIVE,214.64,356.78,59.975,1501875903,"274151322000085","219011344069620",27.61,31.80,0,328.52,379.62,98.2,92.9,0.367,1007864.1,1007864.1,16634,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875905,2308869.00
08/04/2017 15:45,2,4.018,ACTIVE,217.58,355.88,59.975,1501875903,"201051344000633","219011344069620",29.42,24.50,0,335.14,398.26,119.7,113.6,0.566,788507.0,788507.0,16783,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875906,2308870.00
08/04/2017 15:45,2,4.025,ACTIVE,218.26,355.88,59.970,1501875903,"201051344000469","219011344069620",29.62,22.00,0,336.04,397.96,120.9,114.7,0.570,792330.5,792330.5,16749,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875907,2308871.00
08/04/2017 15:45,2,3.867,ACTIVE,215.54,350.77,59.986,1501875903,"201051344000646","219011344069620",29.06,27.00,0,333.03,391.64,113.8,107.9,0.544,786819.4,786819.4,16736,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875908,2308872.00
08/04/2017 15:45,2,3.773,ACTIVE,214.41,350.17,59.975,1501875903,"274151322000052","219011344069620",28.73,33.30,0,328.22,379.62,109.9,104.2,0.433,1049543.9,1049543.9,16633,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875909,2308873.00
08/04/2017 15:45,2,3.889,ACTIVE,216.45,351.97,59.975,1501875903,"201051344000585","219011344069620",28.98,26.50,0,333.63,395.55,114.1,108.2,0.526,800596.4,800596.4,16736,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875910,2308874.00
08/04/2017 15:45,2,3.691,ACTIVE,215.32,349.56,59.986,1501875903,"201051344001230","219011344069620",29.28,27.50,0,331.83,389.84,109.4,103.7,0.521,791301.5,791301.5,16776,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875911,2308875.00
08/04/2017 15:45,2,3.688,ACTIVE,216.45,351.67,59.970,1501875903,"201051344000582","219011344069620",29.08,26.30,0,334.24,395.85,108.6,102.9,0.504,780338.6,780338.6,16726,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875912,2308876.00
08/04/2017 15:45,2,3.633,ACTIVE,215.54,350.77,60.007,1501875903,"201051344000955","219011344069620",29.42,27.80,0,333.03,390.44,108.2,102.6,0.521,800418.0,800418.0,16750,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875913,2308877.00
08/04/2017 15:45,2,2.213,ACTIVE,214.41,418.39,59.959,1501875903,"274151322000094","219011344069620",39.10,33.30,0,396.45,458.07,87.7,82.7,0.336,866880.3,866880.3,17016,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875914,2308878.00
08/04/2017 15:45,2,3.740,ACTIVE,218.03,354.37,60.002,1501875903,"201051344000579","219011344069620",29.30,27.00,0,338.74,396.45,111.0,105.2,0.521,810601.1,810601.1,16743,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875915,2308879.00
08/04/2017 15:45,2,3.650,ACTIVE,215.54,350.17,59.986,1501875903,"201051344000890","219011344069620",29.14,27.80,0,333.63,391.64,107.8,102.1,0.504,794481.2,794481.2,16748,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875916,2308880.00
08/04/2017 15:45,2,3.619,ACTIVE,216.00,352.27,59.986,1501875903,"201051344000438","219011344069620",29.24,27.30,0,334.24,391.94,107.1,101.5,0.504,796818.6,796818.6,16730,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875917,2308881.00
08/04/2017 15:45,2,3.559,ACTIVE,215.54,356.48,59.981,1501875903,"201051344000417","219011344069620",18.87,25.50,0,316.80,390.74,68.0,63.7,0.575,712562.6,712562.6,16773,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875918,2308882.00
08/04/2017 15:45,2,3.336,ACTIVE,214.19,356.48,59.981,1501875903,"274151322000083","219011344069620",29.06,34.30,0,328.22,379.32,98.1,92.8,0.389,1038943.1,1038943.1,16646,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875919,2308883.00
08/04/2017 15:45,2,3.465,ACTIVE,215.09,348.66,59.975,1501875903,"274151322000076","219011344069620",29.28,34.00,0,333.33,379.02,102.8,97.3,0.398,1109127.3,1109127.3,16639,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875920,2308884.00
08/04/2017 15:45,2,3.490,ACTIVE,216.90,351.97,60.007,1501875903,"201051344000868","219011344069620",29.42,22.50,0,336.34,397.66,104.0,98.5,0.477,790681.1,790681.1,16760,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875921,2308885.00
08/04/2017 15:45,2,3.402,ACTIVE,214.19,345.66,60.007,1501875903,"274151322000095","219011344069620",29.34,34.80,0,333.03,378.72,101.0,95.6,0.380,1098441.5,1098441.5,16657,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875922,2308886.00
08/04/2017 15:45,2,3.496,ACTIVE,217.58,360.08,59.986,1501875903,"201051344000988","219011344069620",19.12,22.00,0,319.51,399.16,67.7,63.4,0.575,685186.7,685186.7,16735,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875922,2308887.00
08/04/2017 15:45,2,3.459,ACTIVE,216.00,348.96,59.981,1501875903,"201051344001025","219011344069620",29.26,27.30,0,334.24,392.25,102.6,97.1,0.464,797614.0,797614.0,16735,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875923,2308888.00
08/04/2017 15:45,2,3.254,ACTIVE,217.58,352.27,59.991,1501875903,"201051344000458","219011344069620",29.80,25.00,0,338.44,397.35,98.2,92.8,0.464,801866.5,801866.5,16730,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875924,2308889.00
08/04/2017 15:45,2,3.270,ACTIVE,217.80,353.47,59.981,1501875903,"201051344000853","219011344069620",29.48,23.50,0,338.14,395.85,97.6,92.3,0.455,803169.0,803169.0,16752,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875925,2308890.00
08/04/2017 15:45,2,3.234,ACTIVE,215.32,349.26,59.981,1501875903,"201051344000685","219011344069620",29.06,26.30,0,333.03,390.74,95.2,90.0,0.464,796651.0,796651.0,16767,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875926,2308891.00
08/04/2017 15:45,2,3.170,ACTIVE,215.77,349.56,59.981,1501875903,"201051344000917","219011344069620",29.18,26.80,0,333.33,391.94,93.8,88.6,0.438,793344.1,793344.1,16763,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875927,2308892.00
08/04/2017 15:45,2,3.154,ACTIVE,215.32,348.06,59.986,1501875903,"201051344001145","219011344069620",29.06,25.80,0,333.33,391.34,92.8,87.6,0.438,801356.8,801356.8,16749,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875928,2308893.00
08/04/2017 15:45,2,3.178,ACTIVE,216.00,348.96,59.975,1501875903,"201051344000651","219011344069620",28.92,26.80,0,334.54,395.25,93.2,88.0,0.424,790281.0,790281.0,16742,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875929,2308894.00
08/04/2017 15:45,2,2.811,ACTIVE,213.96,353.47,59.981,1501875903,"274151322000088","219011344069620",28.09,32.00,0,329.43,380.52,79.9,75.2,0.292,996875.3,996875.3,16638,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875930,2308895.00
08/04/2017 15:45,2,1.918,ACTIVE,215.09,423.20,59.970,1501875903,"274151322000068","219011344069620",38.49,34.50,0,395.25,455.37,74.4,69.9,0.521,867679.4,867679.4,17027,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875931,2308896.00
08/04/2017 15:45,2,3.098,ACTIVE,215.54,348.06,59.944,1501875903,"201051344001135","219011344069620",29.14,26.80,0,333.63,391.04,91.5,86.4,0.429,785831.9,785831.9,16713,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875932,2308897.00
08/04/2017 15:45,2,3.125,ACTIVE,216.22,351.07,59.975,1501875903,"201051344000594","219011344069620",29.36,27.80,0,334.84,396.15,93.0,87.8,0.424,805245.6,805245.6,16738,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875933,2308898.00
08/04/2017 15:45,2,3.117,ACTIVE,216.00,348.66,59.996,1501875903,"201051344001203","219011344069620",29.18,26.80,0,334.24,394.35,92.3,87.1,0.429,795711.0,795711.0,16770,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875933,2308899.00
08/04/2017 15:45,2,2.781,ACTIVE,213.96,343.55,59.981,1501875903,"274151322000054","219011344069620",27.77,31.50,0,328.82,380.82,78.3,73.6,0.287,1012953.4,1012953.4,16623,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875934,2308900.00
08/04/2017 15:45,2,3.186,ACTIVE,216.90,350.17,59.981,1501875903,"201051344000867","219011344069620",29.28,24.30,0,337.24,397.05,94.5,89.3,0.429,789428.4,789428.4,16768,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875935,2308901.00
08/04/2017 15:45,2,3.061,ACTIVE,215.54,347.46,59.991,1501875903,"201051344001093","219011344069620",29.38,26.30,0,333.63,394.65,91.1,86.0,0.420,793340.8,793340.8,16770,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875936,2308902.00
08/04/2017 15:45,2,3.188,ACTIVE,216.67,351.67,59.975,1501875903,"201051344000900","219011344069620",29.68,22.80,0,338.44,396.45,95.9,90.6,0.442,811310.1,811310.1,16772,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875937,2308903.00
08/04/2017 15:45,2,3.148,ACTIVE,216.90,351.37,59.991,1501875903,"201051344000648","219011344069620",29.36,22.80,0,338.74,397.05,93.6,88.4,0.438,798097.3,798097.3,16744,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875938,2308904.00
08/04/2017 15:45,2,3.205,ACTIVE,217.13,351.67,59.981,1501875903,"201051344000569","219011344069620",29.72,24.00,0,338.44,395.85,96.5,91.2,0.455,813034.0,813034.0,16717,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875939,2308905.00
08/04/2017 15:45,2,3.219,ACTIVE,217.13,351.97,59.981,1501875903,"201051344000983","219011344069620",29.82,23.50,0,338.14,397.35,97.2,91.8,0.464,803819.8,803819.8,16748,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875940,2308906.00
08/04/2017 15:45,2,3.225,ACTIVE,217.35,351.67,60.018,1501875903,"201051344001158","219011344069620",29.48,24.50,0,338.44,396.45,96.3,91.1,0.451,787985.4,787985.4,16746,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875941,2308907.00
08/04/2017 15:45,2,3.354,ACTIVE,217.58,354.07,59.981,1501875903,"201051344000576","219011344069620",29.84,22.80,0,338.44,395.85,101.4,95.9,0.464,802517.2,802517.2,16758,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875942,2308908.00
08/04/2017 15:45,2,2.818,ACTIVE,214.19,352.27,59.986,1501875903,"274151322000087","219011344069620",28.47,43.60,0,329.43,379.02,81.3,76.5,0.287,987932.5,987932.5,16863,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501875943,2308909.00
08/04/2017 16:00,2,3.686,ACTIVE,216.45,351.37,59.954,1501876804,"201051344000645","219011344069620",29.14,24.00,0,318.61,406.07,108.8,103.1,0.499,801467.2,801467.2,16733,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876805,2308910.00
08/04/2017 16:00,2,2.857,ACTIVE,213.06,348.06,59.991,1501876804,"274151322000085","219011344069620",27.55,33.30,0,329.13,380.82,79.7,75.0,0.548,1007886.4,1007886.4,16635,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876806,2308911.00
08/04/2017 16:00,2,3.709,ACTIVE,216.22,353.77,59.996,1501876804,"201051344000633","219011344069620",29.26,25.50,0,318.00,406.07,109.9,104.1,0.526,788534.1,788534.1,16784,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876807,2308912.00
08/04/2017 16:00,2,3.887,ACTIVE,217.13,354.07,60.007,1501876804,"201051344000469","219011344069620",29.60,23.30,0,317.70,408.18,116.5,110.6,0.566,792357.8,792357.8,16750,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876807,2308913.00
08/04/2017 16:00,2,3.822,ACTIVE,214.87,351.37,59.996,1501876804,"201051344000646","219011344069620",29.10,28.50,0,319.81,407.87,112.7,106.8,0.548,786846.2,786846.2,16737,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876809,2308914.00
08/04/2017 16:00,2,3.184,ACTIVE,212.61,345.36,59.981,1501876804,"274151322000052","219011344069620",28.71,34.00,0,326.12,383.53,92.6,87.4,0.358,1049567.7,1049567.7,16634,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876810,2308915.00
08/04/2017 16:00,2,4.195,ACTIVE,216.22,353.17,59.996,1501876804,"201051344000585","219011344069620",28.82,28.30,0,318.61,406.97,122.6,116.4,0.579,800623.8,800623.8,16737,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876810,2308916.00
08/04/2017 16:00,2,4.018,ACTIVE,215.09,349.86,60.002,1501876804,"201051344001230","219011344069620",29.16,28.30,0,318.30,401.86,118.7,112.6,0.557,791328.1,791328.1,16777,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876811,2308917.00
08/04/2017 16:00,2,4.117,ACTIVE,216.45,353.17,59.986,1501876804,"201051344000582","219011344069620",28.84,27.00,0,318.61,407.57,120.3,114.2,0.552,780365.2,780365.2,16727,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876812,2308918.00
08/04/2017 16:00,2,3.990,ACTIVE,215.32,351.37,59.991,1501876804,"201051344000955","219011344069620",29.04,29.30,0,318.00,402.16,117.4,111.4,0.566,800444.8,800444.8,16751,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876813,2308919.00
08/04/2017 16:00,2,2.350,ACTIVE,213.06,420.50,59.996,1501876804,"274151322000094","219011344069620",39.36,34.50,0,388.94,469.19,94.0,88.8,0.367,866901.9,866901.9,17017,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876814,2308920.00
08/04/2017 16:00,2,3.852,ACTIVE,216.90,352.87,60.023,1501876804,"201051344000579","219011344069620",29.36,27.80,0,319.51,407.57,114.5,108.6,0.526,810628.3,810628.3,16744,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876815,2308921.00
08/04/2017 16:00,2,3.859,ACTIVE,215.09,350.77,60.007,1501876804,"201051344000890","219011344069620",28.92,29.50,0,319.21,402.77,113.1,107.2,0.521,794508.1,794508.1,16749,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876816,2308922.00
08/04/2017 16:00,2,3.926,ACTIVE,215.54,352.27,59.986,1501876804,"201051344000438","219011344069620",29.12,28.80,0,318.00,406.67,115.8,109.9,0.548,796845.4,796845.4,16731,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876817,2308923.00
08/04/2017 16:00,2,3.977,ACTIVE,215.54,357.98,59.975,1501876804,"201051344000417","219011344069620",18.79,27.00,0,316.50,390.44,75.7,71.2,0.636,712579.7,712579.7,16774,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876818,2308924.00
08/04/2017 16:00,2,3.789,ACTIVE,213.06,345.36,59.991,1501876804,"274151322000083","219011344069620",28.84,35.40,0,327.92,382.93,110.7,104.9,0.442,1038966.9,1038966.9,16647,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876819,2308925.00
08/04/2017 16:00,2,3.906,ACTIVE,213.96,359.78,59.986,1501876804,"274151322000076","219011344069620",29.60,35.20,0,329.13,385.63,116.9,110.9,0.451,1109152.9,1109152.9,16640,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876820,2308926.00
08/04/2017 16:00,2,4.100,ACTIVE,216.22,352.27,59.991,1501876804,"201051344000868","219011344069620",29.08,23.30,0,317.40,407.27,120.7,114.6,0.548,790708.4,790708.4,16761,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876820,2308927.00
08/04/2017 16:00,2,3.729,ACTIVE,212.83,343.85,59.991,1501876804,"274151322000095","219011344069620",29.32,36.50,0,328.52,385.93,110.6,104.8,0.420,1098466.9,1098466.9,16658,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876821,2308928.00
08/04/2017 16:00,2,3.764,ACTIVE,216.45,360.38,59.986,1501876804,"201051344000988","219011344069620",18.96,23.00,0,317.70,392.25,72.2,67.8,0.601,685204.4,685204.4,16736,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876822,2308929.00
08/04/2017 16:00,2,3.730,ACTIVE,215.54,351.97,59.970,1501876804,"201051344001025","219011344069620",28.86,28.80,0,318.00,407.57,109.0,103.3,0.486,797641.3,797641.3,16736,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876823,2308930.00
08/04/2017 16:00,2,3.730,ACTIVE,216.45,352.27,59.981,1501876804,"201051344000458","219011344069620",29.20,25.80,0,318.30,406.97,110.4,104.6,0.526,801893.7,801893.7,16731,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876824,2308931.00
08/04/2017 16:00,2,3.861,ACTIVE,217.13,354.67,59.975,1501876804,"201051344000853","219011344069620",29.10,24.50,0,320.71,408.48,113.9,108.0,0.535,803196.5,803196.5,16753,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876825,2308932.00
08/04/2017 16:00,2,3.713,ACTIVE,215.09,351.07,59.991,1501876804,"201051344000685","219011344069620",28.94,28.00,0,317.70,406.07,108.9,103.2,0.539,796677.8,796677.8,16768,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876826,2308933.00
08/04/2017 16:00,2,3.762,ACTIVE,215.54,351.37,59.986,1501876804,"201051344000917","219011344069620",29.24,28.00,0,318.61,407.27,111.3,105.5,0.517,793370.9,793370.9,16764,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876827,2308934.00
08/04/2017 16:00,2,3.801,ACTIVE,215.09,350.47,59.981,1501876804,"201051344001145","219011344069620",28.88,27.00,0,319.51,406.97,111.3,105.5,0.521,801383.6,801383.6,16750,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876828,2308935.00
08/04/2017 16:00,2,3.963,ACTIVE,216.00,352.57,59.981,1501876804,"201051344000651","219011344069620",28.80,27.80,0,318.30,406.37,115.6,109.7,0.535,790308.1,790308.1,16743,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876828,2308936.00
08/04/2017 16:00,2,3.402,ACTIVE,212.61,355.58,59.986,1501876804,"274151322000088","219011344069620",28.41,33.00,0,328.22,381.73,97.8,92.5,0.367,996898.3,996898.3,16639,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876829,2308937.00
08/04/2017 16:00,2,2.459,ACTIVE,213.74,411.48,59.986,1501876804,"274151322000068","219011344069620",38.57,35.00,0,392.25,463.18,96.2,90.9,0.362,867701.2,867701.2,17028,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876830,2308938.00
08/04/2017 16:00,2,4.377,ACTIVE,215.77,351.67,59.996,1501876804,"201051344001135","219011344069620",28.37,28.80,0,319.21,406.97,125.8,119.5,0.583,785858.8,785858.8,16714,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876831,2308939.00
08/04/2017 16:00,2,4.500,ACTIVE,216.22,354.37,59.991,1501876804,"201051344000594","219011344069620",29.16,29.30,0,316.80,407.87,132.9,126.4,0.614,805272.9,805272.9,16739,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876833,2308940.00
08/04/2017 16:00,2,4.697,ACTIVE,216.67,355.28,59.970,1501876804,"201051344001203","219011344069620",29.00,28.50,0,317.40,407.27,138.0,131.3,0.645,795738.3,795738.3,16771,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876834,2308941.00
08/04/2017 16:00,2,4.039,ACTIVE,213.29,343.85,59.981,1501876804,"274151322000054","219011344069620",27.91,33.50,0,328.22,382.33,114.0,108.2,0.433,1012976.2,1012976.2,16624,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876835,2308942.00
08/04/2017 16:00,2,4.574,ACTIVE,217.13,354.97,59.981,1501876804,"201051344000867","219011344069620",29.50,25.30,0,318.00,407.27,136.6,129.9,0.623,789455.7,789455.7,16769,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876836,2308943.00
08/04/2017 16:00,2,4.451,ACTIVE,216.45,355.28,59.981,1501876804,"201051344001093","219011344069620",29.32,27.30,0,320.71,406.07,132.2,125.7,0.605,793367.5,793367.5,16771,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876836,2308944.00
08/04/2017 16:00,2,4.582,ACTIVE,217.13,355.28,59.991,1501876804,"201051344000900","219011344069620",29.42,23.80,0,318.61,408.48,136.6,129.9,0.628,811337.6,811337.6,16773,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876837,2308945.00
