ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 16:00,2,4.484,ACTIVE,217.35,355.58,59.991,1501876804,"201051344000648","219011344069620",29.40,24.00,0,317.10,406.67,133.4,126.9,0.628,798124.2,798124.2,16745,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876838,2308946.00
08/04/2017 16:00,2,4.592,ACTIVE,217.58,357.08,59.986,1501876804,"201051344000569","219011344069620",29.54,25.30,0,318.30,407.57,137.4,130.7,0.650,813061.5,813061.5,16718,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876839,2308947.00
08/04/2017 16:00,2,4.523,ACTIVE,217.58,355.58,59.981,1501876804,"201051344000983","219011344069620",29.48,24.80,0,319.51,407.87,135.0,128.4,0.636,803847.4,803847.4,16749,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876840,2308948.00
08/04/2017 16:00,2,4.244,ACTIVE,217.35,353.17,59.981,1501876804,"201051344001158","219011344069620",29.10,25.80,0,319.81,406.37,125.1,118.8,0.583,788012.6,788012.6,16747,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876841,2308949.00
08/04/2017 16:00,2,4.158,ACTIVE,217.58,355.88,59.970,1501876804,"201051344000576","219011344069620",29.42,23.80,0,318.91,406.97,123.9,117.7,0.579,802544.4,802544.4,16759,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876842,2308950.00
08/04/2017 16:00,2,3.666,ACTIVE,213.29,348.06,59.986,1501876804,"274151322000087","219011344069620",28.43,45.00,0,329.43,380.82,105.4,99.8,0.380,987955.7,987955.7,16864,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501876843,2308951.00
08/04/2017 16:15,2,4.248,ACTIVE,218.03,353.77,59.986,1501877703,"201051344000645","219011344069620",28.31,26.50,0,336.94,423.20,121.8,115.7,0.557,801507.6,801507.6,16734,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877704,2308952.00
08/04/2017 16:15,2,4.441,ACTIVE,213.96,348.36,59.970,1501877703,"274151322000085","219011344069620",26.88,36.80,0,329.13,388.04,120.9,114.8,0.460,1007919.4,1007919.4,16636,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877705,2308953.00
08/04/2017 16:15,2,4.840,ACTIVE,217.80,357.68,59.965,1501877703,"201051344000633","219011344069620",28.59,29.00,0,334.24,418.39,140.1,133.3,0.658,788574.5,788574.5,16785,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877706,2308954.00
08/04/2017 16:15,2,4.738,ACTIVE,218.48,357.98,60.002,1501877703,"201051344000469","219011344069620",29.00,26.00,0,336.64,424.71,139.2,132.4,0.658,792398.6,792398.6,16751,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877707,2308955.00
08/04/2017 16:15,2,4.832,ACTIVE,215.77,354.97,60.007,1501877703,"201051344000646","219011344069620",27.93,32.00,0,332.13,418.39,136.7,130.0,0.645,786886.2,786886.2,16738,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877708,2308956.00
08/04/2017 16:15,2,4.393,ACTIVE,213.74,344.15,59.975,1501877703,"274151322000052","219011344069620",28.01,38.40,0,327.02,391.94,124.6,118.4,0.486,1049603.2,1049603.2,16635,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877709,2308957.00
08/04/2017 16:15,2,4.832,ACTIVE,217.13,356.18,59.959,1501877703,"201051344000585","219011344069620",28.31,31.80,0,334.24,418.70,138.5,131.7,0.645,800665.1,800665.1,16738,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877710,2308958.00
08/04/2017 16:15,2,4.604,ACTIVE,215.77,353.47,59.981,1501877703,"201051344001230","219011344069620",28.47,31.50,0,331.83,419.00,132.7,126.2,0.628,791368.0,791368.0,16778,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877711,2308959.00
08/04/2017 16:15,2,4.609,ACTIVE,216.90,355.58,59.954,1501877703,"201051344000582","219011344069620",28.21,30.50,0,333.33,418.70,131.7,125.2,0.605,780405.2,780405.2,16728,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877712,2308960.00
08/04/2017 16:15,2,4.535,ACTIVE,215.77,354.37,59.991,1501877703,"201051344000955","219011344069620",28.31,32.60,0,332.73,418.09,130.0,123.6,0.628,800484.5,800484.5,16752,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877713,2308961.00
08/04/2017 16:15,2,2.727,ACTIVE,213.74,423.50,59.996,1501877703,"274151322000094","219011344069620",38.74,37.80,0,389.84,462.28,107.4,101.7,0.420,866934.6,866934.6,17018,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877714,2308962.00
08/04/2017 16:15,2,4.172,ACTIVE,217.80,355.28,59.970,1501877703,"201051344000579","219011344069620",28.92,30.80,0,337.24,423.81,122.2,116.0,0.566,810668.8,810668.8,16745,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877714,2308963.00
08/04/2017 16:15,2,4.270,ACTIVE,215.54,352.87,59.965,1501877703,"201051344000890","219011344069620",28.51,32.20,0,333.03,418.70,123.1,116.9,0.570,794548.3,794548.3,16750,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877715,2308964.00
08/04/2017 16:15,2,4.158,ACTIVE,216.00,352.87,60.007,1501877703,"201051344000438","219011344069620",28.29,32.20,0,334.24,418.39,119.0,112.9,0.561,796885.4,796885.4,16732,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877716,2308965.00
08/04/2017 16:15,2,3.855,ACTIVE,215.54,356.78,59.970,1501877703,"201051344000417","219011344069620",18.47,30.50,0,318.30,393.75,72.2,67.7,0.614,712605.5,712605.5,16775,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877717,2308966.00
08/04/2017 16:15,2,3.805,ACTIVE,213.06,344.76,59.986,1501877703,"274151322000083","219011344069620",27.83,38.80,0,328.82,391.34,107.2,101.5,0.424,1039002.5,1039002.5,16648,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877718,2308967.00
08/04/2017 16:15,2,3.830,ACTIVE,213.96,344.15,59.981,1501877703,"274151322000076","219011344069620",28.65,38.60,0,327.92,395.25,111.0,105.2,0.424,1109191.0,1109191.0,16641,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877719,2308968.00
08/04/2017 16:15,2,3.225,ACTIVE,216.00,350.17,59.996,1501877703,"201051344000868","219011344069620",28.59,25.50,0,334.54,418.70,93.3,88.1,0.429,790749.1,790749.1,16762,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877720,2308969.00
08/04/2017 16:15,2,3.877,ACTIVE,213.29,354.07,59.991,1501877703,"274151322000095","219011344069620",28.33,40.00,0,326.12,395.25,111.1,105.3,0.424,1098505.2,1098505.2,16659,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877721,2308970.00
08/04/2017 16:15,2,3.154,ACTIVE,216.45,357.68,60.007,1501877703,"201051344000988","219011344069620",18.53,25.80,0,317.70,399.76,59.2,55.2,0.499,685230.9,685230.9,16737,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877722,2308971.00
08/04/2017 16:15,2,3.184,ACTIVE,215.32,348.66,59.986,1501877703,"201051344001025","219011344069620",28.41,32.20,0,333.93,418.09,91.6,86.5,0.424,797682.3,797682.3,16737,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877722,2308972.00
08/04/2017 16:15,2,3.000,ACTIVE,216.22,349.56,59.996,1501877703,"201051344000458","219011344069620",28.88,28.50,0,336.34,425.01,87.8,82.8,0.424,801934.3,801934.3,16732,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877723,2308973.00
08/04/2017 16:15,2,3.010,ACTIVE,216.90,351.97,59.970,1501877703,"201051344000853","219011344069620",28.65,27.30,0,337.54,424.71,87.4,82.4,0.411,803237.5,803237.5,16754,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877724,2308974.00
08/04/2017 16:15,2,3.102,ACTIVE,215.09,348.96,60.002,1501877703,"201051344000685","219011344069620",28.19,31.30,0,333.33,418.39,88.5,83.5,0.429,796718.1,796718.1,16769,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877725,2308975.00
08/04/2017 16:15,2,3.055,ACTIVE,215.32,347.46,59.975,1501877703,"201051344000917","219011344069620",28.03,31.00,0,333.63,417.19,86.8,81.9,0.407,793411.2,793411.2,16765,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877726,2308976.00
08/04/2017 16:15,2,3.045,ACTIVE,214.64,347.16,60.028,1501877703,"201051344001145","219011344069620",28.47,30.50,0,334.24,418.70,87.8,82.8,0.415,801423.8,801423.8,16751,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877727,2308977.00
08/04/2017 16:15,2,3.096,ACTIVE,215.54,349.26,60.002,1501877703,"201051344000651","219011344069620",28.27,31.80,0,334.54,418.39,88.7,83.6,0.411,790348.6,790348.6,16744,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877728,2308978.00
08/04/2017 16:15,2,2.887,ACTIVE,212.61,351.97,60.007,1501877703,"274151322000088","219011344069620",27.77,36.30,0,329.13,389.54,81.2,76.4,0.305,996932.5,996932.5,16640,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877729,2308979.00
08/04/2017 16:15,2,2.082,ACTIVE,213.96,415.69,59.986,1501877703,"274151322000068","219011344069620",38.17,39.30,0,377.52,463.18,80.9,76.2,0.305,867734.0,867734.0,17029,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877730,2308980.00
08/04/2017 16:15,2,3.387,ACTIVE,215.32,349.26,60.002,1501877703,"201051344001135","219011344069620",28.59,31.80,0,332.73,417.79,98.2,92.8,0.473,785898.8,785898.8,16715,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877731,2308981.00
08/04/2017 16:15,2,3.680,ACTIVE,215.77,352.87,60.018,1501877703,"201051344000594","219011344069620",29.42,32.80,0,333.93,419.00,110.2,104.4,0.513,805313.4,805313.4,16740,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877732,2308982.00
08/04/2017 16:15,2,4.611,ACTIVE,216.90,354.07,59.996,1501877703,"201051344001203","219011344069620",28.49,31.80,0,334.84,417.79,133.1,126.5,0.623,795778.8,795778.8,16772,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877733,2308983.00
08/04/2017 16:15,2,4.240,ACTIVE,213.74,360.99,60.007,1501877703,"274151322000054","219011344069620",26.82,37.00,0,328.22,390.14,115.1,109.2,0.442,1013009.8,1013009.8,16625,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877734,2308984.00
08/04/2017 16:15,2,4.375,ACTIVE,217.13,354.67,60.028,1501877703,"201051344000867","219011344069620",28.45,28.30,0,335.44,418.39,126.0,119.7,0.575,789496.1,789496.1,16770,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877735,2308985.00
08/04/2017 16:15,2,4.295,ACTIVE,216.67,355.28,60.012,1501877703,"201051344001093","219011344069620",28.73,30.30,0,333.33,417.19,125.0,118.8,0.570,793407.2,793407.2,16772,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877735,2308986.00
08/04/2017 16:15,2,4.225,ACTIVE,217.35,354.97,60.028,1501877703,"201051344000900","219011344069620",29.10,25.80,0,334.54,424.41,124.6,118.3,0.570,811378.5,811378.5,16774,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877736,2308987.00
08/04/2017 16:15,2,4.250,ACTIVE,217.35,354.97,60.034,1501877703,"201051344000648","219011344069620",28.43,26.00,0,335.74,422.90,122.5,116.3,0.579,798164.0,798164.0,16746,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877737,2308988.00
08/04/2017 16:15,2,4.447,ACTIVE,217.80,355.88,60.007,1501877703,"201051344000569","219011344069620",29.14,27.50,0,335.74,424.11,131.2,124.8,0.610,813102.2,813102.2,16719,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877738,2308989.00
08/04/2017 16:15,2,4.395,ACTIVE,217.80,356.48,60.012,1501877703,"201051344000983","219011344069620",29.44,27.80,0,335.14,425.31,131.0,124.5,0.623,803888.2,803888.2,16750,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877739,2308990.00
08/04/2017 16:15,2,4.400,ACTIVE,217.80,355.88,59.975,1501877703,"201051344001158","219011344069620",28.51,28.50,0,336.64,423.81,127.0,120.7,0.597,788052.7,788052.7,16748,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877740,2308991.00
08/04/2017 16:15,2,4.305,ACTIVE,217.80,356.78,60.002,1501877703,"201051344000576","219011344069620",29.04,25.80,0,336.04,424.71,126.7,120.3,0.588,802584.8,802584.8,16760,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877741,2308992.00
08/04/2017 16:15,2,3.848,ACTIVE,213.74,355.58,59.986,1501877703,"274151322000087","219011344069620",27.79,50.00,0,327.92,388.94,108.3,102.6,0.389,987990.2,987990.2,16865,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501877742,2308993.00
08/04/2017 16:30,2,3.465,ACTIVE,216.67,351.97,60.012,1501878603,"201051344000645","219011344069620",29.08,26.80,0,338.14,394.05,102.0,96.6,0.468,801535.1,801535.1,16735,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878604,2308994.00
08/04/2017 16:30,2,3.021,ACTIVE,213.06,347.46,59.959,1501878603,"274151322000085","219011344069620",27.39,37.50,0,329.73,379.92,83.8,79.0,0.314,1007942.0,1007942.0,16637,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878605,2308995.00
08/04/2017 16:30,2,3.455,ACTIVE,216.45,352.57,60.012,1501878603,"201051344000633","219011344069620",28.92,29.30,0,337.54,395.25,101.2,95.8,0.486,788602.0,788602.0,16786,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878606,2308996.00
08/04/2017 16:30,2,3.422,ACTIVE,216.67,351.67,60.018,1501878603,"201051344000469","219011344069620",29.36,25.50,0,334.84,395.85,101.8,96.3,0.491,792426.4,792426.4,16752,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878607,2308997.00
08/04/2017 16:30,2,3.398,ACTIVE,215.32,348.66,59.996,1501878603,"201051344000646","219011344069620",28.90,31.80,0,333.03,389.54,99.5,94.1,0.477,786913.5,786913.5,16739,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878607,2308998.00
08/04/2017 16:30,2,3.074,ACTIVE,213.06,347.76,59.965,1501878603,"274151322000052","219011344069620",28.67,38.00,0,333.63,375.11,89.2,84.2,0.349,1049627.6,1049627.6,16636,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878608,2308999.00
08/04/2017 16:30,2,3.562,ACTIVE,216.45,351.37,59.991,1501878603,"201051344000585","219011344069620",28.29,31.80,0,333.93,392.55,102.0,96.6,0.473,800693.1,800693.1,16739,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878609,2309000.00
08/04/2017 16:30,2,3.299,ACTIVE,215.32,348.36,59.975,1501878603,"201051344001230","219011344069620",29.40,32.00,0,332.43,388.04,98.3,93.0,0.464,791395.0,791395.0,16779,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878610,2309001.00
08/04/2017 16:30,2,3.402,ACTIVE,216.45,351.37,59.954,1501878603,"201051344000582","219011344069620",28.63,31.50,0,334.24,391.34,98.6,93.3,0.460,780432.2,780432.2,16729,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878611,2309002.00
08/04/2017 16:30,2,3.416,ACTIVE,215.32,349.86,59.949,1501878603,"201051344000955","219011344069620",28.59,33.00,0,333.63,388.64,98.9,93.5,0.468,800511.6,800511.6,16753,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878612,2309003.00
08/04/2017 16:30,2,2.000,ACTIVE,212.83,425.01,59.965,1501878603,"274151322000094","219011344069620",39.38,38.60,0,392.55,449.95,80.0,75.3,0.309,866956.5,866956.5,17019,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878613,2309004.00
08/04/2017 16:30,2,3.465,ACTIVE,216.67,352.87,59.959,1501878603,"201051344000579","219011344069620",28.86,31.50,0,338.44,395.25,101.4,95.9,0.473,810696.5,810696.5,16746,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878614,2309005.00
08/04/2017 16:30,2,3.412,ACTIVE,215.54,350.17,59.981,1501878603,"201051344000890","219011344069620",28.82,33.00,0,333.03,388.64,99.7,94.3,0.442,794575.5,794575.5,16751,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878615,2309006.00
08/04/2017 16:30,2,3.373,ACTIVE,216.22,350.77,59.991,1501878603,"201051344000438","219011344069620",28.96,33.00,0,333.93,390.14,99.0,93.6,0.468,796912.6,796912.6,16733,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878616,2309007.00
08/04/2017 16:30,2,3.389,ACTIVE,215.54,356.48,59.954,1501878603,"201051344000417","219011344069620",18.61,30.30,0,317.40,391.34,64.0,59.8,0.544,712622.9,712622.9,16776,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878617,2309008.00
08/04/2017 16:30,2,3.031,ACTIVE,212.83,351.97,59.975,1501878603,"274151322000083","219011344069620",28.71,38.60,0,333.33,375.71,88.0,83.0,0.349,1039026.8,1039026.8,16649,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878618,2309009.00
08/04/2017 16:30,2,3.158,ACTIVE,213.51,349.86,59.996,1501878603,"274151322000076","219011344069620",29.02,38.20,0,333.33,376.92,92.8,87.6,0.362,1109217.1,1109217.1,16642,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878619,2309010.00
08/04/2017 16:30,2,3.395,ACTIVE,215.77,349.86,59.965,1501878603,"201051344000868","219011344069620",29.02,25.50,0,334.84,395.25,99.8,94.4,0.460,790776.8,790776.8,16763,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878620,2309011.00
08/04/2017 16:30,2,3.064,ACTIVE,212.83,353.17,59.970,1501878603,"274151322000095","219011344069620",29.34,39.00,0,333.03,377.52,91.0,85.9,0.345,1098531.1,1098531.1,16660,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878621,2309012.00
08/04/2017 16:30,2,3.402,ACTIVE,216.67,358.88,60.002,1501878603,"201051344000988","219011344069620",18.91,25.30,0,318.00,397.05,65.2,61.0,0.548,685248.9,685248.9,16738,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878622,2309013.00
08/04/2017 16:30,2,3.416,ACTIVE,216.00,349.56,59.959,1501878603,"201051344001025","219011344069620",28.78,32.60,0,333.63,390.44,99.6,94.2,0.451,797710.0,797710.0,16738,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878623,2309014.00
08/04/2017 16:30,2,3.381,ACTIVE,216.67,351.67,59.975,1501878603,"201051344000458","219011344069620",29.40,28.50,0,337.54,395.25,100.7,95.3,0.482,801961.9,801961.9,16733,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878624,2309015.00
08/04/2017 16:30,2,3.459,ACTIVE,217.13,353.17,59.981,1501878603,"201051344000853","219011344069620",29.24,27.00,0,338.74,394.65,102.4,96.9,0.477,803265.4,803265.4,16755,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878625,2309016.00
08/04/2017 16:30,2,3.391,ACTIVE,215.77,351.67,60.007,1501878603,"201051344000685","219011344069620",28.65,31.80,0,333.33,389.54,98.5,93.1,0.486,796745.4,796745.4,16770,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878626,2309017.00
08/04/2017 16:30,2,3.428,ACTIVE,216.00,350.77,59.996,1501878603,"201051344000917","219011344069620",28.49,32.00,0,333.03,390.14,98.9,93.5,0.468,793438.4,793438.4,16766,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878626,2309018.00
08/04/2017 16:30,2,3.404,ACTIVE,215.77,350.77,59.991,1501878603,"201051344001145","219011344069620",28.82,31.00,0,333.63,390.14,99.4,94.0,0.460,801451.2,801451.2,16752,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878627,2309019.00
08/04/2017 16:30,2,3.424,ACTIVE,216.45,351.37,59.981,1501878603,"201051344000651","219011344069620",28.75,32.00,0,334.54,393.15,99.8,94.4,0.455,790376.1,790376.1,16745,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878628,2309020.00
08/04/2017 16:30,2,2.965,ACTIVE,212.83,342.05,59.970,1501878603,"274151322000088","219011344069620",28.15,36.50,0,328.22,379.32,84.5,79.6,0.314,996955.7,996955.7,16641,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878629,2309021.00
08/04/2017 16:30,2,2.061,ACTIVE,213.74,411.78,59.959,1501878603,"274151322000068","219011344069620",38.65,38.80,0,389.84,460.78,80.2,75.5,0.301,867756.2,867756.2,17030,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878630,2309022.00
08/04/2017 16:30,2,3.414,ACTIVE,216.00,349.86,59.917,1501878603,"201051344001135","219011344069620",28.63,32.40,0,333.93,389.24,99.0,93.6,0.460,785926.1,785926.1,16716,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878631,2309023.00
08/04/2017 16:30,2,3.475,ACTIVE,215.54,350.47,59.991,1501878603,"201051344000594","219011344069620",29.00,33.80,0,332.43,394.35,102.0,96.6,0.451,805341.0,805341.0,16741,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878632,2309024.00
08/04/2017 16:30,2,3.443,ACTIVE,216.00,351.37,59.965,1501878603,"201051344001203","219011344069620",28.92,32.20,0,334.84,392.55,100.8,95.4,0.477,795806.3,795806.3,16773,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878633,2309025.00
08/04/2017 16:30,2,2.934,ACTIVE,212.83,343.25,59.954,1501878603,"274151322000054","219011344069620",27.67,36.80,0,329.13,378.12,82.2,77.4,0.314,1013032.7,1013032.7,16626,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878634,2309026.00
08/04/2017 16:30,2,3.449,ACTIVE,216.00,349.26,59.975,1501878603,"201051344000867","219011344069620",29.18,28.50,0,334.84,394.65,101.9,96.4,0.468,789523.7,789523.7,16771,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878635,2309027.00
08/04/2017 16:30,2,3.354,ACTIVE,216.22,351.07,59.991,1501878603,"201051344001093","219011344069620",28.94,31.00,0,333.93,389.54,98.3,93.0,0.451,793434.0,793434.0,16773,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878636,2309028.00
08/04/2017 16:30,2,3.416,ACTIVE,216.22,351.97,59.975,1501878603,"201051344000900","219011344069620",29.82,25.30,0,335.74,396.45,103.2,97.7,0.473,811406.4,811406.4,16775,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878636,2309029.00
08/04/2017 16:30,2,3.371,ACTIVE,216.45,351.07,59.944,1501878603,"201051344000648","219011344069620",29.44,26.50,0,336.34,395.55,100.6,95.2,0.473,798191.2,798191.2,16747,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878637,2309030.00
08/04/2017 16:30,2,3.465,ACTIVE,216.22,351.07,59.991,1501878603,"201051344000569","219011344069620",29.30,27.80,0,336.34,395.55,102.9,97.4,0.486,813130.0,813130.0,16720,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878638,2309031.00
08/04/2017 16:30,2,3.412,ACTIVE,216.45,351.67,59.981,1501878603,"201051344000983","219011344069620",29.84,27.00,0,335.14,396.15,103.2,97.7,0.495,803916.1,803916.1,16751,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878639,2309032.00
08/04/2017 16:30,2,3.428,ACTIVE,216.45,351.37,59.970,1501878603,"201051344001158","219011344069620",28.94,28.50,0,338.14,394.65,100.6,95.2,0.473,788080.0,788080.0,16749,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878640,2309033.00
08/04/2017 16:30,2,3.381,ACTIVE,216.67,353.17,59.996,1501878603,"201051344000576","219011344069620",29.48,25.50,0,338.14,394.95,101.0,95.5,0.468,802612.2,802612.2,16761,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878641,2309034.00
08/04/2017 16:30,2,2.984,ACTIVE,213.06,345.36,59.965,1501878603,"274151322000087","219011344069620",28.35,50.40,0,332.73,373.91,85.6,80.7,0.309,988013.6,988013.6,16866,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501878642,2309035.00
08/04/2017 16:45,2,3.828,ACTIVE,217.35,353.47,59.959,1501879503,"201051344000645","219011344069620",28.88,27.50,0,338.44,395.55,112.0,106.2,0.513,801565.0,801565.0,16736,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879504,2309036.00
08/04/2017 16:45,2,3.367,ACTIVE,213.74,350.17,59.981,1501879503,"274151322000085","219011344069620",27.06,38.60,0,323.11,378.12,92.2,87.1,0.345,1007966.3,1007966.3,16638,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879505,2309037.00
08/04/2017 16:45,2,3.869,ACTIVE,216.90,354.97,59.965,1501879503,"201051344000633","219011344069620",28.59,30.00,0,336.34,397.35,112.0,106.1,0.539,788631.9,788631.9,16787,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879506,2309038.00
08/04/2017 16:45,2,3.840,ACTIVE,217.35,354.97,60.002,1501879503,"201051344000469","219011344069620",28.98,26.80,0,335.74,397.05,112.7,106.9,0.539,792456.5,792456.5,16753,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879507,2309039.00
08/04/2017 16:45,2,3.848,ACTIVE,215.54,351.37,59.996,1501879503,"201051344000646","219011344069620",28.49,33.00,0,332.73,392.25,111.0,105.3,0.530,786942.9,786942.9,16740,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879508,2309040.00
08/04/2017 16:45,2,3.453,ACTIVE,213.29,343.25,59.986,1501879503,"274151322000052","219011344069620",28.37,38.40,0,326.72,387.44,99.2,93.8,0.384,1049653.7,1049653.7,16637,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879509,2309041.00
08/04/2017 16:45,2,3.975,ACTIVE,216.45,352.57,59.996,1501879503,"201051344000585","219011344069620",28.47,32.80,0,334.84,396.75,114.7,108.7,0.535,800723.5,800723.5,16740,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879510,2309042.00
08/04/2017 16:45,2,3.814,ACTIVE,215.54,350.77,59.975,1501879503,"201051344001230","219011344069620",28.69,32.20,0,314.70,394.65,110.8,105.0,0.517,791424.4,791424.4,16780,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879511,2309043.00
08/04/2017 16:45,2,3.873,ACTIVE,216.67,352.57,59.996,1501879503,"201051344000582","219011344069620",28.45,32.80,0,334.24,396.75,111.6,105.8,0.521,780461.6,780461.6,16730,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879512,2309044.00
08/04/2017 16:45,2,3.941,ACTIVE,215.77,351.07,60.012,1501879503,"201051344000955","219011344069620",28.17,33.80,0,333.33,390.44,112.5,106.6,0.535,800540.9,800540.9,16754,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879512,2309045.00
08/04/2017 16:45,2,2.307,ACTIVE,213.51,417.49,60.002,1501879503,"274151322000094","219011344069620",39.26,39.80,0,397.35,461.08,92.7,87.5,0.358,866980.2,866980.2,17020,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879513,2309046.00
08/04/2017 16:45,2,3.967,ACTIVE,217.35,354.67,60.002,1501879503,"201051344000579","219011344069620",28.98,32.20,0,337.54,396.45,116.5,110.5,0.539,810726.5,810726.5,16747,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879514,2309047.00
08/04/2017 16:45,2,3.973,ACTIVE,215.77,351.97,59.975,1501879503,"201051344000890","219011344069620",28.61,33.30,0,319.81,391.04,115.0,109.1,0.530,794605.1,794605.1,16752,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879515,2309048.00
08/04/2017 16:45,2,3.893,ACTIVE,216.22,352.57,59.981,1501879503,"201051344000438","219011344069620",29.02,34.00,0,334.84,395.85,114.5,108.6,0.544,796942.1,796942.1,16734,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879516,2309049.00
08/04/2017 16:45,2,3.969,ACTIVE,216.00,358.58,60.012,1501879503,"201051344000417","219011344069620",18.35,31.00,0,318.61,391.04,73.7,69.2,0.636,712641.8,712641.8,16777,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879517,2309050.00
08/04/2017 16:45,2,3.543,ACTIVE,213.29,355.28,60.002,1501879503,"274151322000083","219011344069620",28.27,38.80,0,333.33,387.44,101.4,96.0,0.407,1039053.1,1039053.1,16650,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879518,2309051.00
08/04/2017 16:45,2,3.697,ACTIVE,213.96,350.77,59.965,1501879503,"274151322000076","219011344069620",28.94,39.50,0,324.92,380.22,108.3,102.7,0.420,1109245.2,1109245.2,16643,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879519,2309052.00
08/04/2017 16:45,2,3.941,ACTIVE,216.45,353.77,59.954,1501879503,"201051344000868","219011344069620",29.00,26.50,0,334.54,397.35,115.8,109.8,0.530,790806.9,790806.9,16764,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879520,2309053.00
08/04/2017 16:45,2,3.705,ACTIVE,213.29,343.55,59.996,1501879503,"274151322000095","219011344069620",28.98,39.00,0,326.42,382.33,108.7,103.0,0.411,1098559.2,1098559.2,16661,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879520,2309054.00
08/04/2017 16:45,2,4.109,ACTIVE,217.13,363.09,60.002,1501879503,"201051344000988","219011344069620",18.49,26.30,0,318.61,398.56,77.0,72.4,0.641,685268.4,685268.4,16739,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879521,2309055.00
08/04/2017 16:45,2,4.184,ACTIVE,216.22,351.67,59.949,1501879503,"201051344001025","219011344069620",28.35,33.00,0,334.54,395.85,120.2,114.1,0.548,797740.2,797740.2,16739,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879522,2309056.00
08/04/2017 16:45,2,4.221,ACTIVE,217.35,355.28,59.991,1501879503,"201051344000458","219011344069620",28.86,28.50,0,337.84,396.45,123.4,117.2,0.592,801992.0,801992.0,16734,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879523,2309057.00
08/04/2017 16:45,2,4.295,ACTIVE,218.26,355.58,59.949,1501879503,"201051344000853","219011344069620",29.06,28.00,0,338.44,396.75,126.4,120.1,0.597,803295.8,803295.8,16756,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879524,2309058.00
08/04/2017 16:45,2,4.221,ACTIVE,216.00,353.17,59.954,1501879503,"201051344000685","219011344069620",28.53,32.60,0,315.30,406.07,122.0,115.8,0.597,796775.1,796775.1,16771,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879525,2309059.00
08/04/2017 16:45,2,4.168,ACTIVE,216.67,353.77,60.007,1501879503,"201051344000917","219011344069620",28.63,33.00,0,321.91,397.96,121.0,114.8,0.566,793468.1,793468.1,16767,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879526,2309060.00
08/04/2017 16:45,2,4.049,ACTIVE,216.00,353.17,59.991,1501879503,"201051344001145","219011344069620",28.98,31.50,0,325.22,399.46,118.9,112.8,0.548,801481.0,801481.0,16753,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879527,2309061.00
08/04/2017 16:45,2,4.055,ACTIVE,216.90,354.07,60.002,1501879503,"201051344000651","219011344069620",28.45,33.30,0,335.14,397.05,116.8,110.8,0.539,790405.9,790405.9,16746,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879528,2309062.00
08/04/2017 16:45,2,3.436,ACTIVE,213.29,348.36,59.970,1501879503,"274151322000088","219011344069620",27.95,36.50,0,324.32,380.22,97.2,91.9,0.367,996980.9,996980.9,16642,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879529,2309063.00
08/04/2017 16:45,2,2.383,ACTIVE,214.64,408.78,59.996,1501879503,"274151322000068","219011344069620",38.21,39.50,0,398.56,455.97,92.2,87.1,0.349,867780.2,867780.2,17031,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879530,2309064.00
08/04/2017 16:45,2,3.930,ACTIVE,216.22,352.87,60.002,1501879503,"201051344001135","219011344069620",28.39,33.80,0,334.24,394.65,113.0,107.2,0.526,785955.7,785955.7,16717,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879531,2309065.00
08/04/2017 16:45,2,3.934,ACTIVE,216.00,352.87,59.965,1501879503,"201051344000594","219011344069620",28.69,35.60,0,332.73,395.55,114.3,108.4,0.517,805371.1,805371.1,16742,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879531,2309066.00
08/04/2017 16:45,2,3.953,ACTIVE,216.67,353.17,60.012,1501879503,"201051344001203","219011344069620",28.57,32.80,0,336.04,395.55,114.4,108.5,0.535,795836.2,795836.2,16774,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879533,2309067.00
08/04/2017 16:45,2,3.457,ACTIVE,213.51,351.67,59.965,1501879503,"274151322000054","219011344069620",27.63,38.20,0,333.03,374.81,96.7,91.4,0.367,1013057.6,1013057.6,16627,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879534,2309068.00
08/04/2017 16:45,2,3.994,ACTIVE,216.67,353.17,59.986,1501879503,"201051344000867","219011344069620",28.78,29.00,0,333.63,395.55,116.5,110.6,0.535,789553.9,789553.9,16772,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879535,2309069.00
08/04/2017 16:45,2,3.873,ACTIVE,216.45,352.87,59.981,1501879503,"201051344001093","219011344069620",28.92,32.20,0,324.02,403.37,113.4,107.5,0.521,793463.2,793463.2,16774,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879536,2309070.00
08/04/2017 16:45,2,3.924,ACTIVE,216.90,353.47,60.007,1501879503,"201051344000900","219011344069620",29.66,26.50,0,337.24,397.35,117.8,111.8,0.548,811436.9,811436.9,16776,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879537,2309071.00
08/04/2017 16:45,2,3.895,ACTIVE,217.13,353.17,60.002,1501879503,"201051344000648","219011344069620",29.20,27.50,0,337.24,396.45,115.2,109.3,0.539,798220.8,798220.8,16748,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879537,2309072.00
08/04/2017 16:45,2,4.031,ACTIVE,217.13,355.28,59.981,1501879503,"201051344000569","219011344069620",28.90,28.30,0,337.54,397.05,118.0,112.0,0.557,813160.4,813160.4,16721,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879538,2309073.00
08/04/2017 16:45,2,4.008,ACTIVE,217.35,354.37,59.959,1501879503,"201051344000983","219011344069620",29.32,28.30,0,335.14,397.35,119.0,112.9,0.561,803946.7,803946.7,16752,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879539,2309074.00
08/04/2017 16:45,2,4.004,ACTIVE,217.58,354.37,59.986,1501879503,"201051344001158","219011344069620",28.84,29.80,0,337.24,395.85,117.0,111.0,0.548,788109.8,788109.8,16750,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879540,2309075.00
08/04/2017 16:45,2,3.957,ACTIVE,217.58,355.88,60.007,1501879503,"201051344000576","219011344069620",29.26,26.30,0,337.54,396.45,117.3,111.3,0.548,802642.3,802642.3,16762,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879541,2309076.00
08/04/2017 16:45,2,3.520,ACTIVE,213.51,343.85,59.970,1501879503,"274151322000087","219011344069620",28.39,51.50,0,327.92,388.64,101.2,95.7,0.367,988039.0,988039.0,16867,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501879542,2309077.00
08/04/2017 17:00,2,5.338,ACTIVE,219.16,362.49,60.012,1501880403,"201051344000645","219011344069620",28.51,28.50,0,319.51,395.25,154.2,146.9,0.698,801597.1,801597.1,16737,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880404,2309078.00
08/04/2017 17:00,2,4.508,ACTIVE,214.41,359.18,59.986,1501880403,"274151322000085","219011344069620",26.92,40.20,0,330.33,380.22,122.8,116.6,0.468,1007992.0,1007992.0,16639,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880405,2309079.00
08/04/2017 17:00,2,5.283,ACTIVE,218.26,359.18,59.965,1501880403,"201051344000633","219011344069620",28.92,31.00,0,319.21,396.45,154.8,147.5,0.720,788664.0,788664.0,16788,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880406,2309080.00
08/04/2017 17:00,2,5.291,ACTIVE,219.39,362.49,60.007,1501880403,"201051344000469","219011344069620",29.18,27.30,0,316.80,397.35,156.3,149.0,0.734,792488.9,792488.9,16754,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880407,2309081.00
08/04/2017 17:00,2,5.330,ACTIVE,216.67,357.98,59.986,1501880403,"201051344000646","219011344069620",28.63,34.00,0,317.70,392.25,154.6,147.3,0.729,786974.7,786974.7,16741,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880408,2309082.00
08/04/2017 17:00,2,4.658,ACTIVE,214.19,363.09,60.007,1501880403,"274151322000052","219011344069620",28.33,39.80,0,328.22,379.02,133.6,127.0,0.526,1049681.4,1049681.4,16638,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880409,2309083.00
08/04/2017 17:00,2,5.643,ACTIVE,218.03,359.78,60.012,1501880403,"201051344000585","219011344069620",28.13,33.80,0,317.40,396.75,160.8,153.2,0.751,800756.4,800756.4,16741,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880410,2309084.00
08/04/2017 17:00,2,5.383,ACTIVE,216.67,357.08,59.991,1501880403,"201051344001230","219011344069620",28.39,33.00,0,318.00,390.14,154.7,147.4,0.725,791455.9,791455.9,16781,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880411,2309085.00
08/04/2017 17:00,2,5.424,ACTIVE,218.03,359.18,59.986,1501880403,"201051344000582","219011344069620",28.33,34.00,0,317.10,396.45,155.6,148.2,0.712,780493.2,780493.2,16731,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880411,2309086.00
08/04/2017 17:00,2,5.383,ACTIVE,216.90,357.08,60.002,1501880403,"201051344000955","219011344069620",28.45,35.00,0,319.21,390.44,155.0,147.7,0.738,800572.4,800572.4,16755,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880412,2309087.00
