ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 17:00,2,3.113,ACTIVE,214.41,419.90,59.981,1501880403,"274151322000094","219011344069620",39.12,42.00,0,397.96,454.76,124.3,118.1,0.482,867005.3,867005.3,17021,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880413,2309088.00
08/04/2017 17:00,2,5.486,ACTIVE,219.39,362.79,59.996,1501880403,"201051344000579","219011344069620",28.80,33.30,0,321.01,396.15,160.2,152.7,0.738,810758.9,810758.9,16748,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880414,2309089.00
08/04/2017 17:00,2,5.441,ACTIVE,216.90,357.68,60.034,1501880403,"201051344000890","219011344069620",28.69,34.00,0,319.51,391.34,158.2,150.8,0.720,794637.0,794637.0,16753,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880415,2309090.00
08/04/2017 17:00,2,5.416,ACTIVE,217.80,358.88,59.986,1501880403,"201051344000438","219011344069620",28.78,34.80,0,318.00,395.25,158.1,150.6,0.747,796973.8,796973.8,16735,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880416,2309091.00
08/04/2017 17:00,2,5.477,ACTIVE,217.35,352.87,60.023,1501880403,"201051344000417","219011344069620",18.39,33.00,0,317.40,391.04,102.0,96.5,0.482,712662.2,712662.2,16778,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880417,2309092.00
08/04/2017 17:00,2,4.814,ACTIVE,213.96,363.09,60.007,1501880403,"274151322000083","219011344069620",28.23,40.40,0,328.52,377.52,137.6,130.9,0.530,1039081.0,1039081.0,16651,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880418,2309093.00
08/04/2017 17:00,2,4.959,ACTIVE,215.09,357.08,60.002,1501880403,"274151322000076","219011344069620",29.16,41.00,0,331.23,379.92,146.4,139.3,0.566,1109275.1,1109275.1,16644,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880419,2309094.00
08/04/2017 17:00,2,5.492,ACTIVE,218.26,358.58,59.986,1501880403,"201051344000868","219011344069620",28.73,27.50,0,318.00,397.05,159.8,152.3,0.729,790839.3,790839.3,16765,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880420,2309095.00
08/04/2017 17:00,2,5.111,ACTIVE,214.19,347.16,60.007,1501880403,"274151322000095","219011344069620",28.65,41.30,0,330.63,379.02,148.1,141.1,0.557,1098589.2,1098589.2,16662,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880421,2309096.00
08/04/2017 17:00,2,5.594,ACTIVE,219.39,356.48,60.007,1501880403,"201051344000988","219011344069620",18.59,28.50,0,318.61,397.35,105.2,99.7,0.491,685289.6,685289.6,16740,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880422,2309097.00
08/04/2017 17:00,2,5.668,ACTIVE,217.80,358.88,60.002,1501880403,"201051344001025","219011344069620",28.29,34.50,0,319.51,396.15,162.4,154.8,0.729,797772.8,797772.8,16740,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880422,2309098.00
08/04/2017 17:00,2,5.559,ACTIVE,219.39,361.59,60.044,1501880403,"201051344000458","219011344069620",28.75,30.30,0,318.61,397.05,161.8,154.3,0.765,802024.5,802024.5,16735,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880423,2309099.00
08/04/2017 17:00,2,5.598,ACTIVE,219.84,362.19,59.981,1501880403,"201051344000853","219011344069620",28.77,29.00,0,319.21,397.66,162.9,155.4,0.765,803328.7,803328.7,16757,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880424,2309100.00
08/04/2017 17:00,2,5.604,ACTIVE,217.13,358.58,60.007,1501880403,"201051344000685","219011344069620",28.43,33.80,0,316.20,395.85,161.3,153.7,0.782,796807.1,796807.1,16772,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880425,2309101.00
08/04/2017 17:00,2,5.598,ACTIVE,218.03,360.08,59.981,1501880403,"201051344000917","219011344069620",28.51,33.80,0,320.71,396.45,161.7,154.1,0.760,793500.2,793500.2,16768,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880426,2309102.00
08/04/2017 17:00,2,5.592,ACTIVE,217.35,359.48,59.981,1501880403,"201051344001145","219011344069620",28.65,32.20,0,319.21,396.15,162.2,154.7,0.742,801513.2,801513.2,16754,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880427,2309103.00
08/04/2017 17:00,2,5.637,ACTIVE,218.48,359.18,60.012,1501880403,"201051344000651","219011344069620",28.41,34.80,0,318.91,397.05,162.2,154.6,0.720,790438.2,790438.2,16747,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880428,2309104.00
08/04/2017 17:00,2,4.676,ACTIVE,214.41,363.99,59.991,1501880403,"274151322000088","219011344069620",28.01,38.20,0,329.43,380.52,132.6,126.0,0.499,997007.6,997007.6,16643,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880429,2309105.00
08/04/2017 17:00,2,3.242,ACTIVE,214.87,426.81,60.002,1501880403,"274151322000068","219011344069620",38.86,40.80,0,371.51,450.86,127.4,121.0,0.482,867805.7,867805.7,17032,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880430,2309106.00
08/04/2017 17:00,2,5.664,ACTIVE,218.03,358.58,59.933,1501880403,"201051344001135","219011344069620",28.13,35.00,0,319.21,396.15,161.3,153.8,0.738,785987.8,785987.8,16718,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880431,2309107.00
08/04/2017 17:00,2,5.682,ACTIVE,217.80,360.08,59.970,1501880403,"201051344000594","219011344069620",28.45,38.00,0,320.11,397.05,163.6,156.0,0.738,805403.6,805403.6,16743,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880431,2309108.00
08/04/2017 17:00,2,5.643,ACTIVE,218.26,359.18,60.012,1501880403,"201051344001203","219011344069620",28.67,33.80,0,317.40,397.66,163.9,156.3,0.773,795868.6,795868.6,16775,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880432,2309109.00
08/04/2017 17:00,2,4.740,ACTIVE,214.64,348.36,60.007,1501880403,"274151322000054","219011344069620",27.33,39.50,0,328.52,379.92,131.2,124.7,0.495,1013084.0,1013084.0,16628,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880433,2309110.00
08/04/2017 17:00,2,5.732,ACTIVE,218.93,359.18,60.018,1501880403,"201051344000867","219011344069620",28.39,30.00,0,318.91,397.05,164.8,157.2,0.734,789586.4,789586.4,16773,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880434,2309111.00
08/04/2017 17:00,2,5.451,ACTIVE,218.26,359.18,59.959,1501880403,"201051344001093","219011344069620",28.92,32.80,0,319.21,395.85,159.6,152.1,0.716,793494.7,793494.7,16775,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880435,2309112.00
08/04/2017 17:00,2,5.355,ACTIVE,218.26,360.38,59.970,1501880403,"201051344000900","219011344069620",28.65,27.80,0,318.91,397.96,155.3,148.0,0.725,811469.8,811469.8,16777,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880436,2309113.00
08/04/2017 17:00,2,5.604,ACTIVE,218.93,358.88,59.991,1501880403,"201051344000648","219011344069620",28.61,27.80,0,317.70,397.05,162.3,154.8,0.756,798252.8,798252.8,16749,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880437,2309114.00
08/04/2017 17:00,2,5.475,ACTIVE,218.93,359.18,59.996,1501880403,"201051344000569","219011344069620",29.04,29.50,0,317.40,397.35,160.8,153.3,0.734,813193.2,813193.2,16722,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880438,2309115.00
08/04/2017 17:00,2,4.566,ACTIVE,218.26,356.78,59.954,1501880403,"201051344000983","219011344069620",28.82,29.00,0,319.21,398.26,132.9,126.4,0.623,803979.7,803979.7,16753,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880439,2309116.00
08/04/2017 17:00,2,4.678,ACTIVE,218.03,356.48,60.002,1501880403,"201051344001158","219011344069620",27.91,30.50,0,318.00,396.75,132.6,126.1,0.632,788142.2,788142.2,16751,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880440,2309117.00
08/04/2017 17:00,2,5.047,ACTIVE,218.93,360.08,59.975,1501880403,"201051344000576","219011344069620",28.35,27.80,0,319.51,397.35,144.9,137.9,0.667,802674.7,802674.7,16763,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880441,2309118.00
08/04/2017 17:00,2,4.840,ACTIVE,214.41,364.29,59.986,1501880403,"274151322000087","219011344069620",28.03,53.00,0,329.43,381.12,137.3,130.6,0.495,988066.2,988066.2,16868,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501880442,2309119.00
08/04/2017 17:15,2,4.078,ACTIVE,216.67,353.47,59.986,1501881303,"201051344000645","219011344069620",28.80,28.50,0,318.30,396.75,119.0,113.0,0.548,801625.5,801625.5,16738,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881304,2309120.00
08/04/2017 17:15,2,3.430,ACTIVE,212.61,352.87,60.002,1501881303,"274151322000085","219011344069620",27.43,39.50,0,328.52,380.52,95.3,90.0,0.367,1008014.5,1008014.5,16640,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881305,2309121.00
08/04/2017 17:15,2,4.107,ACTIVE,216.22,355.58,59.970,1501881303,"201051344000633","219011344069620",28.92,31.00,0,319.21,397.35,120.3,114.2,0.575,788692.4,788692.4,16789,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881306,2309122.00
08/04/2017 17:15,2,4.082,ACTIVE,216.90,354.97,59.981,1501881303,"201051344000469","219011344069620",29.28,27.80,0,317.40,398.26,121.1,115.0,0.583,792517.5,792517.5,16755,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881307,2309123.00
08/04/2017 17:15,2,4.145,ACTIVE,214.87,350.77,59.933,1501881303,"201051344000646","219011344069620",28.65,33.50,0,317.70,395.55,120.3,114.2,0.570,787002.8,787002.8,16742,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881308,2309124.00
08/04/2017 17:15,2,3.527,ACTIVE,212.61,341.45,59.954,1501881303,"274151322000052","219011344069620",28.88,38.80,0,330.03,378.12,103.2,97.7,0.402,1049705.6,1049705.6,16639,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881309,2309125.00
08/04/2017 17:15,2,4.281,ACTIVE,216.00,353.17,59.986,1501881303,"201051344000585","219011344069620",28.90,33.80,0,318.00,398.56,125.3,119.0,0.588,800785.6,800785.6,16742,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881310,2309126.00
08/04/2017 17:15,2,4.084,ACTIVE,214.64,351.97,59.991,1501881303,"201051344001230","219011344069620",28.98,32.20,0,318.61,391.94,119.9,113.8,0.566,791483.9,791483.9,16782,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881311,2309127.00
08/04/2017 17:15,2,4.137,ACTIVE,216.00,353.47,60.007,1501881303,"201051344000582","219011344069620",28.71,33.80,0,318.30,398.26,120.3,114.2,0.557,780521.2,780521.2,16732,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881311,2309128.00
08/04/2017 17:15,2,4.096,ACTIVE,214.87,351.67,59.991,1501881303,"201051344000955","219011344069620",28.86,35.20,0,318.00,392.25,119.7,113.6,0.583,800600.1,800600.1,16756,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881313,2309129.00
08/04/2017 17:15,2,2.396,ACTIVE,212.61,420.80,59.959,1501881303,"274151322000094","219011344069620",38.92,39.30,0,334.54,447.55,94.2,89.0,0.362,867027.1,867027.1,17022,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881314,2309130.00
08/04/2017 17:15,2,4.195,ACTIVE,217.13,355.58,59.991,1501881303,"201051344000579","219011344069620",29.04,33.80,0,321.91,397.96,123.4,117.2,0.579,810787.5,810787.5,16749,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881315,2309131.00
08/04/2017 17:15,2,4.229,ACTIVE,214.87,351.67,59.996,1501881303,"201051344000890","219011344069620",28.53,34.00,0,317.40,394.95,122.2,116.0,0.561,794665.2,794665.2,16754,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881316,2309132.00
08/04/2017 17:15,2,4.123,ACTIVE,215.54,352.57,59.970,1501881303,"201051344000438","219011344069620",29.16,35.00,0,317.70,397.35,121.8,115.6,0.579,797001.8,797001.8,16736,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881316,2309133.00
08/04/2017 17:15,2,4.145,ACTIVE,215.32,359.78,59.954,1501881303,"201051344000417","219011344069620",18.81,31.80,0,318.61,391.64,78.9,74.3,0.681,712680.1,712680.1,16779,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881317,2309134.00
08/04/2017 17:15,2,3.639,ACTIVE,212.61,354.97,59.959,1501881303,"274151322000083","219011344069620",28.78,40.00,0,328.22,379.02,106.0,100.4,0.424,1039105.3,1039105.3,16652,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881318,2309135.00
08/04/2017 17:15,2,3.783,ACTIVE,213.29,351.37,59.986,1501881303,"274151322000076","219011344069620",29.48,40.40,0,330.33,378.12,112.9,107.0,0.433,1109301.0,1109301.0,16645,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881319,2309136.00
08/04/2017 17:15,2,4.227,ACTIVE,216.22,353.47,59.922,1501881303,"201051344000868","219011344069620",29.10,28.00,0,318.00,397.96,124.5,118.2,0.575,790867.8,790867.8,16766,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881320,2309137.00
08/04/2017 17:15,2,3.873,ACTIVE,212.61,353.77,59.986,1501881303,"274151322000095","219011344069620",29.26,39.50,0,329.43,380.22,114.8,108.8,0.442,1098615.3,1098615.3,16663,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881321,2309138.00
08/04/2017 17:15,2,4.375,ACTIVE,217.13,352.57,59.986,1501881303,"201051344000988","219011344069620",18.57,27.50,0,320.11,398.26,82.4,77.6,0.384,685308.0,685308.0,16741,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881322,2309139.00
08/04/2017 17:15,2,4.404,ACTIVE,215.77,352.57,60.002,1501881303,"201051344001025","219011344069620",28.59,34.30,0,320.41,397.96,127.5,121.2,0.588,797801.5,797801.5,16741,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881323,2309140.00
08/04/2017 17:15,2,4.316,ACTIVE,217.13,354.97,59.928,1501881303,"201051344000458","219011344069620",29.10,29.50,0,319.21,397.66,127.2,120.9,0.610,802053.0,802053.0,16736,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881324,2309141.00
08/04/2017 17:15,2,4.359,ACTIVE,217.80,357.38,59.996,1501881303,"201051344000853","219011344069620",29.24,28.50,0,322.21,398.86,129.0,122.6,0.610,803357.4,803357.4,16758,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881325,2309142.00
08/04/2017 17:15,2,4.350,ACTIVE,215.32,354.37,59.954,1501881303,"201051344000685","219011344069620",28.80,33.50,0,316.50,395.55,126.9,120.6,0.623,796835.3,796835.3,16773,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881326,2309143.00
08/04/2017 17:15,2,4.350,ACTIVE,216.00,353.17,59.975,1501881303,"201051344000917","219011344069620",29.04,34.00,0,318.61,398.26,127.9,121.5,0.605,793528.5,793528.5,16769,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881327,2309144.00
08/04/2017 17:15,2,4.367,ACTIVE,215.32,352.27,59.986,1501881303,"201051344001145","219011344069620",29.12,32.40,0,319.81,397.66,128.9,122.5,0.597,801541.5,801541.5,16755,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881327,2309145.00
08/04/2017 17:15,2,4.379,ACTIVE,216.22,353.47,60.007,1501881303,"201051344000651","219011344069620",28.88,34.30,0,318.61,397.66,128.1,121.7,0.592,790466.5,790466.5,16748,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881328,2309146.00
08/04/2017 17:15,2,3.586,ACTIVE,212.83,344.15,59.975,1501881303,"274151322000088","219011344069620",28.43,37.80,0,329.43,380.82,103.2,97.7,0.393,997030.5,997030.5,16644,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881329,2309147.00
08/04/2017 17:15,2,2.514,ACTIVE,213.74,417.19,59.981,1501881303,"274151322000068","219011344069620",39.14,39.00,0,335.14,458.37,98.6,93.3,0.367,867827.6,867827.6,17033,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881330,2309148.00
08/04/2017 17:15,2,4.359,ACTIVE,215.54,352.87,59.991,1501881303,"201051344001135","219011344069620",28.67,35.20,0,318.91,396.75,126.5,120.2,0.592,786015.8,786015.8,16719,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881331,2309149.00
08/04/2017 17:15,2,4.396,ACTIVE,216.00,353.77,59.981,1501881303,"201051344000594","219011344069620",28.75,38.40,0,319.21,396.75,128.0,121.6,0.579,805431.9,805431.9,16744,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881332,2309150.00
08/04/2017 17:15,2,4.346,ACTIVE,216.22,353.77,59.996,1501881303,"201051344001203","219011344069620",29.02,33.50,0,319.51,397.66,127.8,121.4,0.601,795896.8,795896.8,16776,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881333,2309151.00
08/04/2017 17:15,2,3.658,ACTIVE,212.83,357.38,59.986,1501881303,"274151322000054","219011344069620",27.77,38.40,0,328.22,380.82,102.8,97.3,0.393,1013106.7,1013106.7,16629,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881334,2309152.00
08/04/2017 17:15,2,4.406,ACTIVE,216.67,353.47,59.975,1501881303,"201051344000867","219011344069620",29.02,30.30,0,320.41,397.35,129.5,123.1,0.592,789614.8,789614.8,16774,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881335,2309153.00
08/04/2017 17:15,2,4.279,ACTIVE,216.22,355.28,59.975,1501881303,"201051344001093","219011344069620",29.08,32.20,0,320.41,396.15,126.1,119.8,0.579,793522.1,793522.1,16776,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881336,2309154.00
08/04/2017 17:15,2,4.457,ACTIVE,216.90,355.88,59.975,1501881303,"201051344000900","219011344069620",29.42,27.00,0,320.41,398.56,132.8,126.3,0.614,811498.4,811498.4,16778,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881337,2309155.00
08/04/2017 17:15,2,4.377,ACTIVE,217.13,355.28,59.996,1501881303,"201051344000648","219011344069620",29.22,28.30,0,318.61,397.96,129.5,123.1,0.605,798280.6,798280.6,16750,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881338,2309156.00
08/04/2017 17:15,2,4.531,ACTIVE,217.13,356.78,59.996,1501881303,"201051344000569","219011344069620",29.32,29.30,0,319.81,397.66,134.5,127.9,0.641,813221.8,813221.8,16723,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881339,2309157.00
08/04/2017 17:15,2,4.576,ACTIVE,217.35,355.28,59.991,1501881303,"201051344000983","219011344069620",29.30,29.30,0,320.41,397.66,135.9,129.2,0.650,804008.5,804008.5,16754,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881340,2309158.00
08/04/2017 17:15,2,4.602,ACTIVE,217.58,355.88,59.996,1501881303,"201051344001158","219011344069620",28.55,31.50,0,320.41,396.75,133.1,126.5,0.632,788170.2,788170.2,16752,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881341,2309159.00
08/04/2017 17:15,2,4.500,ACTIVE,217.58,357.08,59.986,1501881303,"201051344000576","219011344069620",29.40,27.80,0,319.81,397.05,133.9,127.3,0.619,802702.8,802702.8,16764,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881341,2309160.00
08/04/2017 17:15,2,3.854,ACTIVE,213.06,345.66,59.981,1501881303,"274151322000087","219011344069620",28.37,52.50,0,330.03,380.82,110.7,104.9,0.398,988089.5,988089.5,16869,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501881342,2309161.00
08/04/2017 17:30,2,4.396,ACTIVE,217.35,354.97,59.970,1501882203,"201051344000645","219011344069620",28.98,28.80,0,320.71,394.05,129.1,122.7,0.592,801652.2,801652.2,16739,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882204,2309162.00
08/04/2017 17:30,2,3.625,ACTIVE,213.29,355.28,59.986,1501882203,"274151322000085","219011344069620",27.35,39.00,0,329.13,377.52,100.3,94.9,0.384,1008035.7,1008035.7,16641,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882205,2309163.00
08/04/2017 17:30,2,4.410,ACTIVE,216.67,355.58,59.970,1501882203,"201051344000633","219011344069620",29.02,31.80,0,318.91,394.65,129.7,123.2,0.623,788719.3,788719.3,16790,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882206,2309164.00
08/04/2017 17:30,2,4.422,ACTIVE,217.58,357.08,60.012,1501882203,"201051344000469","219011344069620",29.06,28.50,0,317.10,395.55,130.1,123.7,0.628,792544.5,792544.5,16756,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882207,2309165.00
08/04/2017 17:30,2,4.398,ACTIVE,215.32,353.77,59.965,1501882203,"201051344000646","219011344069620",28.90,33.80,0,318.00,389.54,128.7,122.3,0.623,787029.6,787029.6,16743,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882208,2309166.00
08/04/2017 17:30,2,3.711,ACTIVE,213.29,358.58,59.981,1501882203,"274151322000052","219011344069620",28.55,39.00,0,328.22,378.72,107.2,101.6,0.420,1049728.4,1049728.4,16640,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882209,2309167.00
08/04/2017 17:30,2,4.652,ACTIVE,216.45,354.07,60.012,1501882203,"201051344000585","219011344069620",28.63,34.30,0,319.81,391.04,134.9,128.3,0.632,800813.5,800813.5,16743,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882210,2309168.00
08/04/2017 17:30,2,4.393,ACTIVE,215.32,351.97,59.970,1501882203,"201051344001230","219011344069620",28.80,32.40,0,319.21,388.94,128.2,121.8,0.605,791510.4,791510.4,16783,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882211,2309169.00
08/04/2017 17:30,2,4.416,ACTIVE,216.45,354.67,60.034,1501882203,"201051344000582","219011344069620",28.75,34.50,0,318.30,390.44,128.6,122.2,0.597,780547.8,780547.8,16733,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882212,2309170.00
08/04/2017 17:30,2,4.375,ACTIVE,215.54,352.87,59.991,1501882203,"201051344000955","219011344069620",28.61,35.40,0,318.30,391.64,126.8,120.5,0.605,800626.6,800626.6,16757,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882212,2309171.00
08/04/2017 17:30,2,2.455,ACTIVE,213.29,420.80,60.002,1501882203,"274151322000094","219011344069620",39.14,40.00,0,333.33,457.47,98.0,92.7,0.380,867047.7,867047.7,17023,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882213,2309172.00
08/04/2017 17:30,2,4.508,ACTIVE,217.35,355.58,60.007,1501882203,"201051344000579","219011344069620",28.65,34.30,0,319.81,395.25,130.8,124.3,0.605,810814.6,810814.6,16750,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882214,2309173.00
08/04/2017 17:30,2,4.475,ACTIVE,215.32,351.67,59.996,1501882203,"201051344000890","219011344069620",28.49,34.00,0,320.11,388.94,129.1,122.7,0.592,794692.0,794692.0,16755,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882215,2309174.00
08/04/2017 17:30,2,4.410,ACTIVE,216.22,353.77,59.986,1501882203,"201051344000438","219011344069620",28.71,35.40,0,319.21,391.04,128.2,121.8,0.605,797028.5,797028.5,16737,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882216,2309175.00
08/04/2017 17:30,2,4.424,ACTIVE,215.77,348.96,60.018,1501882203,"201051344000417","219011344069620",18.59,32.40,0,316.50,391.64,83.3,78.5,0.389,712697.3,712697.3,16780,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882217,2309176.00
08/04/2017 17:30,2,3.785,ACTIVE,213.06,352.57,59.981,1501882203,"274151322000083","219011344069620",28.55,39.50,0,327.92,377.82,109.5,103.7,0.438,1039128.4,1039128.4,16653,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882218,2309177.00
08/04/2017 17:30,2,3.930,ACTIVE,213.96,348.36,59.991,1501882203,"274151322000076","219011344069620",29.18,41.00,0,328.82,379.02,116.0,110.1,0.442,1109325.6,1109325.6,16646,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882219,2309178.00
08/04/2017 17:30,2,4.453,ACTIVE,216.45,354.97,60.018,1501882203,"201051344000868","219011344069620",28.98,29.30,0,319.81,394.05,130.7,124.2,0.597,790894.7,790894.7,16767,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882220,2309179.00
08/04/2017 17:30,2,4.014,ACTIVE,212.83,349.86,60.007,1501882203,"274151322000095","219011344069620",29.10,40.40,0,328.22,378.12,118.2,112.2,0.446,1098640.1,1098640.1,16664,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882221,2309180.00
08/04/2017 17:30,2,4.525,ACTIVE,217.13,353.17,60.034,1501882203,"201051344000988","219011344069620",18.77,28.80,0,320.41,395.25,86.1,81.1,0.398,685325.6,685325.6,16742,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882222,2309181.00
08/04/2017 17:30,2,4.518,ACTIVE,216.22,354.37,59.965,1501882203,"201051344001025","219011344069620",29.02,34.80,0,320.71,390.14,132.8,126.2,0.610,797828.9,797828.9,16742,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882223,2309182.00
08/04/2017 17:30,2,4.482,ACTIVE,217.13,355.88,59.991,1501882203,"201051344000458","219011344069620",28.98,31.00,0,316.80,394.95,131.6,125.1,0.632,802080.1,802080.1,16737,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882223,2309183.00
08/04/2017 17:30,2,4.504,ACTIVE,217.80,358.28,59.959,1501882203,"201051344000853","219011344069620",29.10,28.80,0,321.31,398.26,132.6,126.1,0.628,803384.8,803384.8,16759,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882224,2309184.00
08/04/2017 17:30,2,4.490,ACTIVE,215.54,353.77,59.996,1501882203,"201051344000685","219011344069620",28.69,33.80,0,315.90,389.84,130.6,124.1,0.636,796862.2,796862.2,16774,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882225,2309185.00
08/04/2017 17:30,2,4.533,ACTIVE,216.22,353.77,60.018,1501882203,"201051344000917","219011344069620",28.67,34.50,0,321.01,391.34,131.6,125.1,0.623,793555.5,793555.5,16770,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882226,2309186.00
08/04/2017 17:30,2,4.502,ACTIVE,215.54,353.47,59.965,1501882203,"201051344001145","219011344069620",28.94,32.60,0,319.21,389.84,131.9,125.4,0.610,801568.7,801568.7,16756,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882227,2309187.00
08/04/2017 17:30,2,4.535,ACTIVE,216.67,355.28,59.970,1501882203,"201051344000651","219011344069620",28.63,35.20,0,320.41,393.45,131.5,125.0,0.605,790493.5,790493.5,16749,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882228,2309188.00
08/04/2017 17:30,2,3.623,ACTIVE,213.06,342.65,59.986,1501882203,"274151322000088","219011344069620",28.11,37.00,0,328.52,379.92,103.1,97.6,0.389,997052.2,997052.2,16645,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882229,2309189.00
08/04/2017 17:30,2,2.500,ACTIVE,213.74,421.40,59.975,1501882203,"274151322000068","219011344069620",39.14,39.50,0,335.14,455.97,99.6,94.2,0.384,867848.3,867848.3,17034,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882230,2309190.00
08/04/2017 17:30,2,4.496,ACTIVE,216.00,352.87,60.002,1501882203,"201051344001135","219011344069620",28.63,35.60,0,320.41,388.94,130.4,123.9,0.605,786042.6,786042.6,16720,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882231,2309191.00
08/04/2017 17:30,2,4.562,ACTIVE,215.77,354.97,59.991,1501882203,"201051344000594","219011344069620",28.55,38.00,0,319.81,391.94,131.8,125.3,0.601,805458.9,805458.9,16745,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882232,2309192.00
08/04/2017 17:30,2,4.527,ACTIVE,216.45,354.37,59.986,1501882203,"201051344001203","219011344069620",28.65,33.80,0,318.30,391.04,131.4,124.9,0.619,795923.8,795923.8,16777,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882233,2309193.00
08/04/2017 17:30,2,3.664,ACTIVE,213.06,350.47,59.965,1501882203,"274151322000054","219011344069620",27.79,38.60,0,327.62,378.72,103.1,97.6,0.393,1013128.3,1013128.3,16630,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882234,2309194.00
08/04/2017 17:30,2,4.506,ACTIVE,216.45,355.28,60.002,1501882203,"201051344000867","219011344069620",28.92,30.80,0,319.81,392.25,132.0,125.5,0.601,789641.8,789641.8,16775,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882235,2309195.00
08/04/2017 17:30,2,4.326,ACTIVE,216.45,353.47,59.954,1501882203,"201051344001093","219011344069620",29.06,32.80,0,318.91,391.04,127.4,121.0,0.588,793548.2,793548.2,16777,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882236,2309196.00
08/04/2017 17:30,2,4.539,ACTIVE,216.90,356.18,60.002,1501882203,"201051344000900","219011344069620",28.98,28.00,0,319.51,395.25,133.3,126.7,0.614,811525.7,811525.7,16779,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882237,2309197.00
08/04/2017 17:30,2,4.428,ACTIVE,216.90,356.18,60.018,1501882203,"201051344000648","219011344069620",28.82,28.80,0,317.40,394.05,129.3,122.9,0.605,798307.1,798307.1,16751,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882238,2309198.00
08/04/2017 17:30,2,4.521,ACTIVE,217.13,355.88,60.034,1501882203,"201051344000569","219011344069620",29.12,29.80,0,318.61,394.95,133.4,126.8,0.628,813249.1,813249.1,16724,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882239,2309199.00
08/04/2017 17:30,2,4.525,ACTIVE,217.35,357.08,60.012,1501882203,"201051344000983","219011344069620",29.34,29.50,0,320.11,395.85,134.6,128.0,0.641,804035.9,804035.9,16755,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882240,2309200.00
08/04/2017 17:30,2,4.537,ACTIVE,217.35,355.28,59.970,1501882203,"201051344001158","219011344069620",28.61,31.80,0,321.01,394.05,131.4,124.9,0.614,788196.9,788196.9,16753,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882241,2309201.00
08/04/2017 17:30,2,4.479,ACTIVE,217.58,356.18,60.012,1501882203,"201051344000576","219011344069620",28.92,28.30,0,320.11,394.35,131.2,124.7,0.619,802729.6,802729.6,16765,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882242,2309202.00
08/04/2017 17:30,2,3.695,ACTIVE,213.06,349.86,59.975,1501882203,"274151322000087","219011344069620",28.49,51.30,0,327.62,379.02,106.6,100.9,0.389,988111.7,988111.7,16870,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501882243,2309203.00
08/04/2017 17:45,2,2.213,ACTIVE,215.09,356.78,60.012,1501883103,"201051344000645","219011344069620",28.41,28.00,0,316.80,391.04,63.7,59.6,0.526,801678.1,801678.1,16740,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883104,2309204.00
08/04/2017 17:45,2,1.734,ACTIVE,212.16,352.87,59.981,1501883103,"274151322000085","219011344069620",27.49,37.50,0,328.22,379.02,48.3,44.7,0.327,1008055.3,1008055.3,16642,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883105,2309205.00
08/04/2017 17:45,2,2.178,ACTIVE,214.64,357.38,60.002,1501883103,"201051344000633","219011344069620",28.77,30.80,0,318.30,391.64,63.5,59.4,0.539,788745.4,788745.4,16791,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883106,2309206.00
08/04/2017 17:45,2,2.125,ACTIVE,214.64,357.38,59.944,1501883103,"201051344000469","219011344069620",29.36,27.30,0,316.80,391.64,63.2,59.1,0.539,792570.6,792570.6,16757,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883107,2309207.00
08/04/2017 17:45,2,2.133,ACTIVE,213.06,354.37,59.986,1501883103,"201051344000646","219011344069620",28.63,32.80,0,318.00,388.64,61.9,57.8,0.526,787055.3,787055.3,16744,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883108,2309208.00
08/04/2017 17:45,2,1.768,ACTIVE,211.93,353.47,59.959,1501883103,"274151322000052","219011344069620",28.23,37.00,0,328.52,378.42,50.5,46.8,0.354,1049749.4,1049749.4,16641,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883109,2309209.00
08/04/2017 17:45,2,2.221,ACTIVE,213.96,356.18,60.002,1501883103,"201051344000585","219011344069620",28.77,33.00,0,316.50,389.54,64.7,60.6,0.526,800840.5,800840.5,16744,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883110,2309210.00
08/04/2017 17:45,2,2.059,ACTIVE,213.51,351.67,59.954,1501883103,"201051344001230","219011344069620",28.77,31.80,0,318.30,388.94,60.0,56.0,0.504,791535.9,791535.9,16784,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883110,2309211.00
08/04/2017 17:45,2,2.086,ACTIVE,214.41,355.28,59.981,1501883103,"201051344000582","219011344069620",28.39,33.30,0,315.00,391.34,60.0,56.0,0.491,780573.4,780573.4,16734,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883111,2309212.00
08/04/2017 17:45,2,2.076,ACTIVE,213.29,353.17,59.938,1501883103,"201051344000955","219011344069620",28.19,34.80,0,319.21,388.94,59.3,55.3,0.508,800651.8,800651.8,16758,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883112,2309213.00
08/04/2017 17:45,2,1.129,ACTIVE,212.38,411.78,59.991,1501883103,"274151322000094","219011344069620",38.41,37.80,0,333.63,456.87,43.8,40.4,0.292,867066.5,867066.5,17024,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883113,2309214.00
08/04/2017 17:45,2,2.100,ACTIVE,214.41,355.58,59.970,1501883103,"201051344000579","219011344069620",28.78,32.40,0,319.21,393.15,61.2,57.2,0.504,810840.7,810840.7,16751,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883114,2309215.00
08/04/2017 17:45,2,2.076,ACTIVE,213.51,352.87,60.012,1501883103,"201051344000890","219011344069620",28.49,33.00,0,318.30,389.84,59.9,55.9,0.486,794717.7,794717.7,16756,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883115,2309216.00
08/04/2017 17:45,2,2.035,ACTIVE,213.96,353.77,59.981,1501883103,"201051344000438","219011344069620",28.39,34.50,0,318.30,391.04,58.5,54.6,0.499,797053.9,797053.9,16738,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883116,2309217.00
08/04/2017 17:45,2,2.039,ACTIVE,213.74,347.76,60.007,1501883103,"201051344000417","219011344069620",18.53,31.30,0,319.51,389.24,38.3,35.1,0.323,712713.6,712713.6,16781,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883117,2309218.00
08/04/2017 17:45,2,1.699,ACTIVE,211.93,353.17,59.965,1501883103,"274151322000083","219011344069620",28.25,37.80,0,328.52,378.12,48.5,44.9,0.345,1039149.6,1039149.6,16654,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883118,2309219.00
08/04/2017 17:45,2,1.768,ACTIVE,212.61,347.76,60.002,1501883103,"274151322000076","219011344069620",28.80,38.60,0,329.43,378.72,51.5,47.8,0.367,1109348.0,1109348.0,16647,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883119,2309220.00
08/04/2017 17:45,2,2.029,ACTIVE,213.96,354.37,59.975,1501883103,"201051344000868","219011344069620",28.80,26.80,0,316.50,389.84,59.2,55.3,0.477,790920.6,790920.6,16768,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883120,2309221.00
08/04/2017 17:45,2,1.766,ACTIVE,211.93,344.76,59.965,1501883103,"274151322000095","219011344069620",28.73,38.20,0,328.82,377.82,51.3,47.6,0.354,1098662.9,1098662.9,16665,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883121,2309222.00
08/04/2017 17:45,2,2.018,ACTIVE,214.41,351.37,59.917,1501883103,"201051344000988","219011344069620",18.85,27.00,0,319.21,398.26,38.5,35.3,0.327,685342.3,685342.3,16743,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883122,2309223.00
08/04/2017 17:45,2,2.057,ACTIVE,213.74,352.87,60.023,1501883103,"201051344001025","219011344069620",28.47,33.80,0,317.70,391.64,59.3,55.3,0.482,797855.1,797855.1,16743,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883122,2309224.00
08/04/2017 17:45,2,2.014,ACTIVE,214.41,354.97,59.970,1501883103,"201051344000458","219011344069620",28.55,29.30,0,317.40,391.64,58.3,54.3,0.499,802106.0,802106.0,16738,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883123,2309225.00
08/04/2017 17:45,2,2.000,ACTIVE,215.09,355.88,60.023,1501883103,"201051344000853","219011344069620",29.00,28.00,0,319.81,397.96,58.8,54.8,0.495,803410.8,803410.8,16760,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883124,2309226.00
08/04/2017 17:45,2,1.969,ACTIVE,213.74,354.37,59.996,1501883103,"201051344000685","219011344069620",28.35,33.00,0,316.50,389.84,56.6,52.7,0.504,796887.6,796887.6,16775,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883125,2309227.00
08/04/2017 17:45,2,1.963,ACTIVE,213.96,353.17,59.975,1501883103,"201051344000917","219011344069620",28.69,33.00,0,318.91,389.54,57.0,53.1,0.477,793581.2,793581.2,16771,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883126,2309228.00
08/04/2017 17:45,2,1.955,ACTIVE,213.74,352.87,60.012,1501883103,"201051344001145","219011344069620",28.84,31.50,0,318.61,389.54,57.1,53.2,0.468,801594.4,801594.4,16757,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883127,2309229.00
