ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 17:45,2,1.975,ACTIVE,213.96,353.47,59.975,1501883103,"201051344000651","219011344069620",28.49,34.00,0,318.30,391.34,57.0,53.1,0.464,790519.1,790519.1,16750,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883128,2309230.00
08/04/2017 17:45,2,1.576,ACTIVE,211.70,347.16,59.981,1501883103,"274151322000088","219011344069620",27.71,35.40,0,329.43,379.92,44.3,40.8,0.292,997071.8,997071.8,16646,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883129,2309231.00
08/04/2017 17:45,2,1.125,ACTIVE,212.83,405.77,59.959,1501883103,"274151322000068","219011344069620",37.53,37.80,0,334.54,457.47,42.7,39.3,0.287,867867.1,867867.1,17035,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883130,2309232.00
08/04/2017 17:45,2,1.990,ACTIVE,213.51,352.27,60.007,1501883103,"201051344001135","219011344069620",28.55,34.50,0,318.00,388.34,57.6,53.7,0.468,786068.0,786068.0,16721,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883131,2309233.00
08/04/2017 17:45,2,1.998,ACTIVE,213.74,352.57,59.996,1501883103,"201051344000594","219011344069620",28.45,35.80,0,318.00,389.54,57.6,53.7,0.468,805484.6,805484.6,16746,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883132,2309234.00
08/04/2017 17:45,2,2.006,ACTIVE,213.96,353.47,59.996,1501883103,"201051344001203","219011344069620",28.23,33.00,0,317.40,390.44,57.4,53.4,0.473,795949.2,795949.2,16778,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883132,2309235.00
08/04/2017 17:45,2,1.600,ACTIVE,211.70,345.66,60.012,1501883103,"274151322000054","219011344069620",27.43,36.30,0,328.52,379.02,44.5,41.0,0.309,1013147.8,1013147.8,16631,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883133,2309236.00
08/04/2017 17:45,2,1.992,ACTIVE,214.19,353.17,60.007,1501883103,"201051344000867","219011344069620",28.77,29.30,0,318.00,389.54,58.0,54.1,0.468,789667.4,789667.4,16776,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883134,2309237.00
08/04/2017 17:45,2,1.906,ACTIVE,213.96,353.47,59.991,1501883103,"201051344001093","219011344069620",28.71,31.50,0,319.21,389.54,55.4,51.6,0.451,793572.7,793572.7,16778,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883135,2309238.00
08/04/2017 17:45,2,1.967,ACTIVE,213.96,353.77,59.986,1501883103,"201051344000900","219011344069620",29.08,26.50,0,318.61,390.44,58.0,54.1,0.482,811551.5,811551.5,16780,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883136,2309239.00
08/04/2017 17:45,2,1.947,ACTIVE,214.64,353.77,59.928,1501883103,"201051344000648","219011344069620",28.69,27.00,0,318.00,390.74,56.6,52.8,0.473,798332.0,798332.0,16752,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883137,2309240.00
08/04/2017 17:45,2,1.982,ACTIVE,214.41,354.37,60.044,1501883103,"201051344000569","219011344069620",29.12,28.50,0,318.61,391.64,58.5,54.5,0.491,813274.7,813274.7,16725,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883138,2309241.00
08/04/2017 17:45,2,2.002,ACTIVE,214.41,354.97,60.039,1501883103,"201051344000983","219011344069620",29.26,28.30,0,318.00,391.34,59.4,55.4,0.504,804061.8,804061.8,16756,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883139,2309242.00
08/04/2017 17:45,2,1.998,ACTIVE,214.19,354.37,59.891,1501883103,"201051344001158","219011344069620",28.57,30.00,0,318.91,391.04,57.8,53.9,0.491,788222.1,788222.1,16754,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883140,2309243.00
08/04/2017 17:45,2,1.955,ACTIVE,214.64,355.88,59.986,1501883103,"201051344000576","219011344069620",28.94,26.30,0,319.51,393.75,57.3,53.4,0.482,802754.7,802754.7,16766,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883141,2309244.00
08/04/2017 17:45,2,1.639,ACTIVE,212.16,342.65,59.996,1501883103,"274151322000087","219011344069620",27.79,48.50,0,327.62,379.92,46.1,42.6,0.301,988131.6,988131.6,16871,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501883142,2309245.00
08/04/2017 18:00,2,3.018,ACTIVE,216.22,350.77,59.975,1501884003,"201051344000645","219011344069620",28.82,28.00,0,319.51,393.75,88.1,83.1,0.407,801698.4,801698.4,16741,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884004,2309246.00
08/04/2017 18:00,2,2.373,ACTIVE,213.06,355.88,59.959,1501884003,"274151322000085","219011344069620",27.73,35.60,0,330.33,378.72,66.7,62.4,0.455,1008070.9,1008070.9,16643,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884005,2309247.00
08/04/2017 18:00,2,3.037,ACTIVE,215.77,351.37,59.981,1501884003,"201051344000633","219011344069620",29.04,30.30,0,317.70,393.15,89.3,84.3,0.424,788766.0,788766.0,16792,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884006,2309248.00
08/04/2017 18:00,2,3.027,ACTIVE,216.00,350.77,60.007,1501884003,"201051344000469","219011344069620",29.22,27.30,0,315.00,396.75,89.7,84.6,0.429,792591.2,792591.2,16758,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884007,2309249.00
08/04/2017 18:00,2,3.098,ACTIVE,214.41,348.06,60.012,1501884003,"201051344000646","219011344069620",28.63,32.60,0,317.70,391.04,89.8,84.8,0.433,787075.9,787075.9,16745,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884008,2309250.00
08/04/2017 18:00,2,2.512,ACTIVE,212.38,359.48,59.981,1501884003,"274151322000052","219011344069620",28.53,35.40,0,327.02,379.02,72.5,68.0,0.508,1049766.0,1049766.0,16642,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884009,2309251.00
08/04/2017 18:00,2,3.328,ACTIVE,215.54,350.17,60.039,1501884003,"201051344000585","219011344069620",28.73,32.40,0,318.30,391.34,96.9,91.6,0.455,800862.3,800862.3,16745,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884010,2309252.00
08/04/2017 18:00,2,3.125,ACTIVE,214.64,347.46,59.991,1501884003,"201051344001230","219011344069620",28.88,30.80,0,318.00,388.94,91.3,86.2,0.438,791556.3,791556.3,16785,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884010,2309253.00
08/04/2017 18:00,2,3.188,ACTIVE,215.54,351.37,59.922,1501884003,"201051344000582","219011344069620",28.75,33.30,0,316.50,391.94,92.9,87.7,0.433,780593.8,780593.8,16735,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884011,2309254.00
08/04/2017 18:00,2,3.141,ACTIVE,214.64,347.46,60.012,1501884003,"201051344000955","219011344069620",28.88,34.00,0,317.70,389.84,91.9,86.8,0.433,800672.0,800672.0,16759,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884012,2309255.00
08/04/2017 18:00,2,1.727,ACTIVE,212.61,422.00,59.996,1501884003,"274151322000094","219011344069620",38.92,35.80,0,392.55,453.26,67.5,63.3,0.482,867081.3,867081.3,17025,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884013,2309256.00
08/04/2017 18:00,2,3.236,ACTIVE,216.22,350.77,60.002,1501884003,"201051344000579","219011344069620",29.06,32.20,0,318.61,395.55,95.3,90.0,0.446,810861.6,810861.6,16752,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884015,2309257.00
08/04/2017 18:00,2,3.227,ACTIVE,214.64,347.46,59.938,1501884003,"201051344000890","219011344069620",28.94,32.80,0,318.30,390.14,94.5,89.3,0.433,794738.4,794738.4,16757,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884016,2309258.00
08/04/2017 18:00,2,3.201,ACTIVE,215.32,349.86,60.002,1501884003,"201051344000438","219011344069620",28.82,33.80,0,317.10,392.25,93.5,88.3,0.446,797074.4,797074.4,16739,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884017,2309259.00
08/04/2017 18:00,2,3.193,ACTIVE,215.09,354.37,60.034,1501884003,"201051344000417","219011344069620",18.75,30.30,0,334.24,387.14,60.7,56.6,0.517,712726.8,712726.8,16782,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884018,2309260.00
08/04/2017 18:00,2,2.641,ACTIVE,212.38,349.56,59.981,1501884003,"274151322000083","219011344069620",28.88,36.30,0,328.52,378.42,77.2,72.6,0.557,1039166.7,1039166.7,16655,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884019,2309261.00
08/04/2017 18:00,2,2.717,ACTIVE,213.06,344.45,60.018,1501884003,"274151322000076","219011344069620",29.42,38.00,0,330.33,377.82,81.0,76.2,0.305,1109366.1,1109366.1,16648,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884020,2309262.00
08/04/2017 18:00,2,3.090,ACTIVE,215.32,349.56,60.007,1501884003,"201051344000868","219011344069620",29.16,27.30,0,317.10,390.74,91.2,86.1,0.415,790941.3,790941.3,16769,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884021,2309263.00
08/04/2017 18:00,2,2.777,ACTIVE,212.61,347.76,60.018,1501884003,"274151322000095","219011344069620",29.02,37.80,0,327.62,378.12,81.6,76.9,0.314,1098681.3,1098681.3,16666,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884022,2309264.00
08/04/2017 18:00,2,3.102,ACTIVE,215.77,356.78,60.012,1501884003,"201051344000988","219011344069620",18.92,26.50,0,335.44,391.34,59.5,55.5,0.504,685355.9,685355.9,16744,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884022,2309265.00
08/04/2017 18:00,2,3.152,ACTIVE,215.32,349.26,60.018,1501884003,"201051344001025","219011344069620",28.92,33.50,0,317.40,391.34,92.3,87.2,0.424,797876.4,797876.4,16744,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884023,2309266.00
08/04/2017 18:00,2,3.014,ACTIVE,215.77,349.26,60.012,1501884003,"201051344000458","219011344069620",28.94,29.50,0,317.10,395.85,88.3,83.4,0.429,802126.8,802126.8,16739,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884024,2309267.00
08/04/2017 18:00,2,2.957,ACTIVE,216.45,351.97,60.007,1501884003,"201051344000853","219011344069620",29.32,28.50,0,320.41,397.66,87.8,82.9,0.411,803431.8,803431.8,16761,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884025,2309268.00
08/04/2017 18:00,2,2.906,ACTIVE,214.87,349.26,60.023,1501884003,"201051344000685","219011344069620",29.48,32.40,0,315.60,391.34,86.8,81.9,0.429,796908.4,796908.4,16776,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884026,2309269.00
08/04/2017 18:00,2,2.945,ACTIVE,215.09,348.36,60.049,1501884003,"201051344000917","219011344069620",29.02,33.00,0,317.40,391.34,86.5,81.6,0.407,793602.1,793602.1,16772,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884027,2309270.00
08/04/2017 18:00,2,2.904,ACTIVE,214.64,347.76,60.034,1501884003,"201051344001145","219011344069620",29.28,31.80,0,319.21,391.34,86.3,81.3,0.407,801615.5,801615.5,16758,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884028,2309271.00
08/04/2017 18:00,2,2.889,ACTIVE,215.09,349.56,60.002,1501884003,"201051344000651","219011344069620",28.82,33.50,0,317.40,391.94,84.4,79.5,0.393,790540.0,790540.0,16751,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884029,2309272.00
08/04/2017 18:00,2,2.211,ACTIVE,212.61,358.88,60.028,1501884003,"274151322000088","219011344069620",28.37,33.80,0,328.52,378.42,63.5,59.3,0.438,997087.7,997087.7,16647,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884030,2309273.00
08/04/2017 18:00,2,1.559,ACTIVE,213.29,418.70,60.002,1501884003,"274151322000068","219011344069620",38.70,35.80,0,335.74,463.18,60.8,56.8,0.411,867882.4,867882.4,17036,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884031,2309274.00
08/04/2017 18:00,2,2.814,ACTIVE,214.87,346.26,60.002,1501884003,"201051344001135","219011344069620",28.67,33.80,0,316.50,390.14,81.7,76.9,0.380,786088.9,786088.9,16722,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884031,2309275.00
08/04/2017 18:00,2,2.738,ACTIVE,214.64,347.76,60.023,1501884003,"201051344000594","219011344069620",28.96,35.60,0,318.00,390.14,80.3,75.6,0.362,805505.5,805505.5,16747,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884032,2309276.00
08/04/2017 18:00,2,2.727,ACTIVE,215.09,347.76,60.039,1501884003,"201051344001203","219011344069620",28.90,32.60,0,314.70,391.34,79.8,75.1,0.376,795970.1,795970.1,16779,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884033,2309277.00
08/04/2017 18:00,2,2.164,ACTIVE,212.38,352.27,59.996,1501884003,"274151322000054","219011344069620",27.73,34.50,0,328.82,379.32,60.8,56.8,0.420,1013163.7,1013163.7,16632,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884034,2309278.00
08/04/2017 18:00,2,2.604,ACTIVE,214.87,342.95,60.012,1501884003,"201051344000867","219011344069620",29.16,29.30,0,317.10,390.44,76.9,72.3,0.632,789688.3,789688.3,16777,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884035,2309279.00
08/04/2017 18:00,2,2.477,ACTIVE,214.64,360.08,60.012,1501884003,"201051344001093","219011344069620",29.24,31.00,0,317.40,391.34,73.3,68.9,0.610,793592.8,793592.8,16779,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884036,2309280.00
08/04/2017 18:00,2,2.502,ACTIVE,214.64,360.69,60.028,1501884003,"201051344000900","219011344069620",29.36,27.00,0,317.70,394.05,74.5,69.9,0.614,811572.3,811572.3,16781,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884037,2309281.00
08/04/2017 18:00,2,2.447,ACTIVE,214.87,359.18,60.034,1501884003,"201051344000648","219011344069620",28.88,27.50,0,317.10,392.25,71.6,67.2,0.601,798352.3,798352.3,16753,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884038,2309282.00
08/04/2017 18:00,2,2.484,ACTIVE,214.87,360.38,60.039,1501884003,"201051344000569","219011344069620",28.88,28.80,0,316.80,394.05,72.7,68.3,0.610,813295.7,813295.7,16726,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884039,2309283.00
08/04/2017 18:00,2,2.467,ACTIVE,214.87,360.08,60.034,1501884003,"201051344000983","219011344069620",29.24,28.50,0,317.70,392.25,73.1,68.6,0.619,804083.0,804083.0,16757,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884040,2309284.00
08/04/2017 18:00,2,2.426,ACTIVE,214.64,358.88,59.970,1501884003,"201051344001158","219011344069620",28.71,30.00,0,317.10,391.64,70.5,66.1,0.592,788242.9,788242.9,16755,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884041,2309285.00
08/04/2017 18:00,2,2.348,ACTIVE,215.09,360.08,59.991,1501884003,"201051344000576","219011344069620",29.02,26.50,0,316.20,395.55,69.0,64.7,0.570,802775.2,802775.2,16767,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884042,2309286.00
08/04/2017 18:00,2,1.955,ACTIVE,212.61,347.16,59.986,1501884003,"274151322000087","219011344069620",28.19,45.50,0,330.33,379.92,55.8,51.9,0.362,988148.0,988148.0,16872,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884042,2309287.00
08/04/2017 18:15,2,3.072,ACTIVE,216.45,351.07,60.007,1501884903,"201051344000645","219011344069620",29.00,27.00,0,318.91,394.35,90.3,85.3,0.415,801714.4,801714.4,16742,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884904,2309288.00
08/04/2017 18:15,2,2.334,ACTIVE,212.61,362.49,60.002,1501884903,"274151322000085","219011344069620",28.23,33.80,0,331.83,377.52,66.7,62.4,0.473,1008083.0,1008083.0,16644,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884905,2309289.00
08/04/2017 18:15,2,3.104,ACTIVE,216.00,351.97,59.986,1501884903,"201051344000633","219011344069620",29.22,29.50,0,318.61,394.65,91.8,86.7,0.438,788782.2,788782.2,16793,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884906,2309290.00
08/04/2017 18:15,2,3.070,ACTIVE,216.22,351.07,60.023,1501884903,"201051344000469","219011344069620",29.48,26.80,0,315.90,396.75,91.7,86.6,0.433,792607.4,792607.4,16759,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884907,2309291.00
08/04/2017 18:15,2,3.109,ACTIVE,214.87,348.96,60.034,1501884903,"201051344000646","219011344069620",29.10,30.80,0,317.40,391.64,91.7,86.6,0.446,787092.2,787092.2,16746,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884908,2309292.00
08/04/2017 18:15,2,2.438,ACTIVE,212.61,359.18,59.996,1501884903,"274151322000052","219011344069620",28.82,33.00,0,327.92,379.32,71.1,66.7,0.504,1049779.1,1049779.1,16643,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884909,2309293.00
08/04/2017 18:15,2,3.314,ACTIVE,215.77,350.17,59.965,1501884903,"201051344000585","219011344069620",29.18,31.30,0,318.30,391.04,98.0,92.6,0.451,800879.5,800879.5,16746,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884910,2309294.00
08/04/2017 18:15,2,3.080,ACTIVE,214.64,347.46,60.034,1501884903,"201051344001230","219011344069620",29.08,29.80,0,317.10,389.54,90.7,85.7,0.429,791572.3,791572.3,16786,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884911,2309295.00
08/04/2017 18:15,2,3.125,ACTIVE,215.77,350.47,59.986,1501884903,"201051344000582","219011344069620",28.94,32.00,0,316.50,392.85,91.6,86.5,0.429,780609.9,780609.9,16736,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884912,2309296.00
08/04/2017 18:15,2,3.037,ACTIVE,214.64,347.76,60.012,1501884903,"201051344000955","219011344069620",29.10,32.60,0,318.30,391.34,89.6,84.5,0.429,800688.0,800688.0,16760,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884913,2309297.00
08/04/2017 18:15,2,1.662,ACTIVE,212.83,415.69,60.018,1501884903,"274151322000094","219011344069620",38.23,34.30,0,334.24,460.47,64.7,60.5,0.455,867092.8,867092.8,17026,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884914,2309298.00
08/04/2017 18:15,2,3.172,ACTIVE,216.22,351.37,60.018,1501884903,"201051344000579","219011344069620",29.00,31.00,0,319.21,395.55,93.2,88.0,0.429,810878.1,810878.1,16753,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884915,2309299.00
08/04/2017 18:15,2,3.125,ACTIVE,214.87,348.96,59.965,1501884903,"201051344000890","219011344069620",29.20,30.80,0,318.30,391.04,92.5,87.3,0.424,794754.8,794754.8,16758,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884916,2309300.00
08/04/2017 18:15,2,3.072,ACTIVE,215.32,348.96,59.954,1501884903,"201051344000438","219011344069620",29.28,32.60,0,318.61,391.34,91.1,86.0,0.433,797090.5,797090.5,16740,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884916,2309301.00
08/04/2017 18:15,2,3.084,ACTIVE,215.09,355.28,59.965,1501884903,"201051344000417","219011344069620",19.04,29.00,0,332.73,383.53,59.5,55.5,0.513,712737.1,712737.1,16783,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884917,2309302.00
08/04/2017 18:15,2,2.529,ACTIVE,212.16,359.48,59.996,1501884903,"274151322000083","219011344069620",28.78,34.00,0,327.32,378.72,73.7,69.2,0.539,1039179.9,1039179.9,16656,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884918,2309303.00
08/04/2017 18:15,2,2.578,ACTIVE,213.06,363.99,59.996,1501884903,"274151322000076","219011344069620",29.68,36.00,0,328.82,378.42,77.5,72.8,0.530,1109380.1,1109380.1,16649,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884919,2309304.00
08/04/2017 18:15,2,3.127,ACTIVE,215.54,349.26,60.023,1501884903,"201051344000868","219011344069620",29.16,26.50,0,317.10,391.34,92.4,87.2,0.420,790957.5,790957.5,16770,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884920,2309305.00
08/04/2017 18:15,2,2.686,ACTIVE,212.38,357.38,60.012,1501884903,"274151322000095","219011344069620",29.48,35.20,0,328.22,378.42,80.0,75.3,0.305,1098695.6,1098695.6,16667,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884921,2309306.00
08/04/2017 18:15,2,3.191,ACTIVE,216.00,357.38,59.996,1501884903,"201051344000988","219011344069620",18.98,26.00,0,334.54,389.24,61.4,57.4,0.513,685366.4,685366.4,16745,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884922,2309307.00
08/04/2017 18:15,2,3.264,ACTIVE,215.54,349.86,60.012,1501884903,"201051344001025","219011344069620",29.06,31.50,0,318.00,391.04,96.0,90.8,0.438,797893.0,797893.0,16745,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884923,2309308.00
08/04/2017 18:15,2,3.158,ACTIVE,216.22,350.77,60.018,1501884903,"201051344000458","219011344069620",29.36,28.50,0,318.00,395.85,93.9,88.7,0.446,802143.1,802143.1,16740,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884924,2309309.00
08/04/2017 18:15,2,3.195,ACTIVE,216.90,352.57,60.039,1501884903,"201051344000853","219011344069620",29.22,27.50,0,320.71,397.05,94.5,89.3,0.446,803448.3,803448.3,16762,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884925,2309310.00
08/04/2017 18:15,2,3.152,ACTIVE,215.09,348.96,59.986,1501884903,"201051344000685","219011344069620",29.34,30.80,0,314.70,392.25,93.7,88.5,0.460,796924.5,796924.5,16777,0,0,0,L,1122011218,0,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884925,2309311.00
08/04/2017 18:15,2,3.199,ACTIVE,215.54,350.47,60.039,1501884903,"201051344000917","219011344069620",29.36,31.50,0,318.00,392.55,95.2,89.9,0.451,793618.5,793618.5,16773,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884926,2309312.00
08/04/2017 18:15,2,3.232,ACTIVE,215.32,349.56,60.039,1501884903,"201051344001145","219011344069620",29.20,29.50,0,317.70,390.74,95.7,90.4,0.438,801632.0,801632.0,16759,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884927,2309313.00
08/04/2017 18:15,2,3.227,ACTIVE,216.00,349.26,60.039,1501884903,"201051344000651","219011344069620",29.00,32.40,0,319.21,393.15,94.9,89.7,0.433,790556.4,790556.4,16752,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884928,2309314.00
08/04/2017 18:15,2,2.361,ACTIVE,212.61,361.89,59.991,1501884903,"274151322000088","219011344069620",28.53,32.00,0,331.83,376.92,68.2,63.9,0.455,997099.9,997099.9,16648,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884929,2309315.00
08/04/2017 18:15,2,1.691,ACTIVE,213.51,421.70,60.002,1501884903,"274151322000068","219011344069620",38.65,34.30,0,388.04,452.96,66.1,61.9,0.451,867894.2,867894.2,17037,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884930,2309316.00
08/04/2017 18:15,2,3.184,ACTIVE,215.32,348.66,59.922,1501884903,"201051344001135","219011344069620",29.20,32.60,0,317.70,390.14,94.0,88.8,0.438,786105.2,786105.2,16723,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884931,2309317.00
08/04/2017 18:15,2,3.154,ACTIVE,215.09,349.86,60.012,1501884903,"201051344000594","219011344069620",29.56,34.30,0,317.40,390.74,94.5,89.3,0.438,805521.8,805521.8,16748,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884932,2309318.00
08/04/2017 18:15,2,3.209,ACTIVE,215.77,349.56,60.039,1501884903,"201051344001203","219011344069620",28.96,32.00,0,316.80,392.25,94.2,89.0,0.446,795986.4,795986.4,16780,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884933,2309319.00
08/04/2017 18:15,2,2.414,ACTIVE,212.61,352.87,60.018,1501884903,"274151322000054","219011344069620",28.25,32.80,0,332.43,378.12,69.1,64.8,0.477,1013176.0,1013176.0,16633,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884934,2309320.00
08/04/2017 18:15,2,3.211,ACTIVE,216.00,349.86,60.018,1501884903,"201051344000867","219011344069620",28.92,28.50,0,318.00,390.74,94.0,88.8,0.429,789704.6,789704.6,16778,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884935,2309321.00
08/04/2017 18:15,2,3.043,ACTIVE,215.77,349.26,60.044,1501884903,"201051344001093","219011344069620",29.28,29.50,0,319.21,390.44,90.2,85.1,0.415,793608.4,793608.4,16780,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884936,2309322.00
08/04/2017 18:15,2,3.201,ACTIVE,216.00,351.67,60.002,1501884903,"201051344000900","219011344069620",29.02,26.30,0,318.91,394.65,94.1,88.9,0.433,811588.7,811588.7,16782,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884937,2309323.00
08/04/2017 18:15,2,3.062,ACTIVE,216.00,349.56,59.986,1501884903,"201051344000648","219011344069620",29.48,27.30,0,317.70,395.55,91.4,86.3,0.429,798368.1,798368.1,16754,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884938,2309324.00
08/04/2017 18:15,2,3.184,ACTIVE,216.22,351.67,60.012,1501884903,"201051344000569","219011344069620",29.36,28.00,0,317.10,395.55,94.7,89.5,0.446,813312.1,813312.1,16727,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884938,2309325.00
08/04/2017 18:15,2,3.211,ACTIVE,216.22,350.77,59.986,1501884903,"201051344000983","219011344069620",29.60,27.80,0,318.91,395.55,96.3,91.0,0.460,804099.7,804099.7,16758,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884939,2309326.00
08/04/2017 18:15,2,3.195,ACTIVE,216.22,351.07,59.996,1501884903,"201051344001158","219011344069620",29.00,29.00,0,319.21,395.55,93.9,88.7,0.442,788259.1,788259.1,16756,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884940,2309327.00
08/04/2017 18:15,2,3.102,ACTIVE,216.45,352.27,60.039,1501884903,"201051344000576","219011344069620",29.42,26.30,0,319.81,395.25,92.4,87.3,0.433,802791.2,802791.2,16768,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884941,2309328.00
08/04/2017 18:15,2,2.455,ACTIVE,212.61,356.18,59.986,1501884903,"274151322000087","219011344069620",28.78,42.30,0,332.43,377.82,71.6,67.2,0.464,988160.7,988160.7,16873,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501884942,2309329.00
08/04/2017 18:30,2,2.553,ACTIVE,215.77,360.38,60.002,1501885803,"201051344000645","219011344069620",29.14,26.30,0,319.21,396.15,75.4,70.9,0.619,801730.2,801730.2,16743,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885804,2309330.00
08/04/2017 18:30,2,1.867,ACTIVE,212.61,344.15,59.938,1501885803,"274151322000085","219011344069620",28.19,32.60,0,333.93,373.91,53.3,49.5,0.362,1008094.6,1008094.6,16645,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885805,2309331.00
08/04/2017 18:30,2,2.623,ACTIVE,215.32,360.99,59.996,1501885803,"201051344000633","219011344069620",29.04,28.80,0,317.10,397.05,77.2,72.6,0.663,788798.3,788798.3,16794,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885806,2309332.00
08/04/2017 18:30,2,2.594,ACTIVE,215.54,361.59,60.002,1501885803,"201051344000469","219011344069620",29.12,26.00,0,315.90,397.66,76.5,71.9,0.654,792623.5,792623.5,16760,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885807,2309333.00
08/04/2017 18:30,2,2.572,ACTIVE,213.96,349.86,60.007,1501885803,"201051344000646","219011344069620",29.64,30.30,0,317.10,392.25,77.2,72.6,0.658,787108.3,787108.3,16747,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885808,2309334.00
08/04/2017 18:30,2,1.918,ACTIVE,211.93,344.76,59.975,1501885803,"274151322000052","219011344069620",29.14,32.00,0,333.03,376.62,56.6,52.7,0.407,1049791.5,1049791.5,16644,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885809,2309335.00
08/04/2017 18:30,2,2.826,ACTIVE,215.09,348.96,60.018,1501885803,"201051344000585","219011344069620",29.18,31.00,0,317.70,391.04,83.6,78.7,0.384,800896.7,800896.7,16747,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885809,2309336.00
08/04/2017 18:30,2,2.574,ACTIVE,214.41,357.38,59.965,1501885803,"201051344001230","219011344069620",29.16,28.50,0,318.61,389.84,76.1,71.5,0.641,791588.1,791588.1,16787,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885810,2309337.00
08/04/2017 18:30,2,2.648,ACTIVE,215.32,360.99,60.007,1501885803,"201051344000582","219011344069620",28.69,31.00,0,318.00,393.45,76.9,72.3,0.636,780625.9,780625.9,16737,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885811,2309338.00
08/04/2017 18:30,2,2.510,ACTIVE,214.19,358.28,59.996,1501885803,"201051344000955","219011344069620",29.36,31.30,0,318.61,390.14,74.7,70.1,0.628,800703.6,800703.6,16761,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885812,2309339.00
08/04/2017 18:30,2,1.260,ACTIVE,212.16,422.90,59.981,1501885803,"274151322000094","219011344069620",39.46,33.30,0,388.04,456.57,50.5,46.8,0.345,867103.7,867103.7,17027,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885813,2309340.00
08/04/2017 18:30,2,2.658,ACTIVE,215.32,350.77,60.007,1501885803,"201051344000579","219011344069620",28.98,30.30,0,320.41,397.96,78.1,73.5,0.354,810894.5,810894.5,16754,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885814,2309341.00
08/04/2017 18:30,2,2.645,ACTIVE,214.41,358.58,59.996,1501885803,"201051344000890","219011344069620",28.88,30.50,0,317.40,391.64,77.4,72.8,0.641,794770.9,794770.9,16759,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885815,2309342.00
08/04/2017 18:30,2,2.559,ACTIVE,214.64,359.48,59.996,1501885803,"201051344000438","219011344069620",29.30,31.00,0,317.10,392.55,76.0,71.4,0.641,797106.3,797106.3,16741,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885816,2309343.00
08/04/2017 18:30,2,2.617,ACTIVE,214.41,352.27,59.991,1501885803,"201051344000417","219011344069620",18.77,28.50,0,333.93,380.52,49.8,46.2,0.429,712747.3,712747.3,16784,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885817,2309344.00
08/04/2017 18:30,2,1.992,ACTIVE,212.16,354.37,60.034,1501885803,"274151322000083","219011344069620",29.06,32.60,0,332.73,376.62,58.6,54.7,0.407,1039192.6,1039192.6,16657,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885818,2309345.00
08/04/2017 18:30,2,2.039,ACTIVE,212.83,358.28,59.928,1501885803,"274151322000076","219011344069620",29.40,34.30,0,334.24,379.02,60.6,56.6,0.420,1109393.4,1109393.4,16650,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885818,2309346.00
08/04/2017 18:30,2,2.561,ACTIVE,214.87,360.08,60.002,1501885803,"201051344000868","219011344069620",29.26,25.50,0,318.30,394.95,75.9,71.3,0.623,790973.4,790973.4,16771,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885819,2309347.00
08/04/2017 18:30,2,2.113,ACTIVE,211.70,346.56,59.959,1501885803,"274151322000095","219011344069620",29.52,32.80,0,328.22,379.02,63.1,59.0,0.438,1098709.2,1098709.2,16668,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885820,2309348.00
08/04/2017 18:30,2,2.600,ACTIVE,215.32,355.58,59.991,1501885803,"201051344000988","219011344069620",19.12,25.50,0,335.14,384.73,50.3,46.6,0.420,685376.7,685376.7,16746,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885821,2309349.00
08/04/2017 18:30,2,2.705,ACTIVE,214.87,347.76,60.018,1501885803,"201051344001025","219011344069620",29.06,30.80,0,317.70,392.55,79.6,74.9,0.362,797909.6,797909.6,16746,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885822,2309350.00
08/04/2017 18:30,2,2.588,ACTIVE,215.32,360.99,60.002,1501885803,"201051344000458","219011344069620",29.24,27.80,0,317.70,397.35,76.7,72.1,0.654,802159.1,802159.1,16741,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885823,2309351.00
08/04/2017 18:30,2,2.578,ACTIVE,216.00,363.69,60.018,1501885803,"201051344000853","219011344069620",29.50,27.00,0,319.51,398.86,77.0,72.4,0.632,803464.5,803464.5,16763,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885824,2309352.00
08/04/2017 18:30,2,2.582,ACTIVE,214.64,360.69,59.965,1501885803,"201051344000685","219011344069620",29.34,30.00,0,316.50,392.55,76.7,72.1,0.681,796940.5,796940.5,16778,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885825,2309353.00
08/04/2017 18:30,2,2.615,ACTIVE,214.87,349.26,60.018,1501885803,"201051344000917","219011344069620",29.46,31.00,0,318.30,392.85,78.1,73.4,0.362,793634.6,793634.6,16774,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885826,2309354.00
08/04/2017 18:30,2,2.629,ACTIVE,214.64,348.96,59.981,1501885803,"201051344001145","219011344069620",29.50,28.30,0,318.61,392.25,78.6,74.0,0.362,801648.2,801648.2,16760,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885827,2309355.00
08/04/2017 18:30,2,2.613,ACTIVE,215.09,360.99,59.928,1501885803,"201051344000651","219011344069620",29.22,31.50,0,318.30,396.15,77.3,72.7,0.641,790572.5,790572.5,16753,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885827,2309356.00
08/04/2017 18:30,2,1.797,ACTIVE,211.93,355.28,59.975,1501885803,"274151322000088","219011344069620",28.59,30.80,0,332.73,373.91,52.1,48.3,0.349,997111.4,997111.4,16649,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885828,2309357.00
08/04/2017 18:30,2,1.332,ACTIVE,212.83,407.27,59.970,1501885803,"274151322000068","219011344069620",37.77,33.00,0,387.14,454.16,50.9,47.2,0.340,867905.4,867905.4,17038,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885829,2309358.00
08/04/2017 18:30,2,2.613,ACTIVE,214.64,358.88,60.012,1501885803,"201051344001135","219011344069620",28.98,31.00,0,317.70,391.34,76.7,72.1,0.641,786121.3,786121.3,16724,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885830,2309359.00
08/04/2017 18:30,2,2.564,ACTIVE,214.64,360.08,59.970,1501885803,"201051344000594","219011344069620",29.40,33.50,0,318.00,390.74,76.4,71.8,0.614,805537.9,805537.9,16749,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885831,2309360.00
08/04/2017 18:30,2,2.568,ACTIVE,215.09,359.78,59.996,1501885803,"201051344001203","219011344069620",29.30,30.50,0,318.30,393.15,76.2,71.7,0.641,796002.4,796002.4,16781,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885832,2309361.00
08/04/2017 18:30,2,1.850,ACTIVE,212.16,344.15,59.981,1501885803,"274151322000054","219011344069620",28.19,31.50,0,332.73,375.11,52.8,49.0,0.362,1013187.7,1013187.7,16634,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885833,2309362.00
08/04/2017 18:30,2,2.572,ACTIVE,215.09,359.18,59.970,1501885803,"201051344000867","219011344069620",29.16,27.80,0,318.91,394.05,76.0,71.5,0.623,789720.6,789720.6,16779,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885834,2309363.00
08/04/2017 18:30,2,2.449,ACTIVE,214.64,358.58,60.002,1501885803,"201051344001093","219011344069620",29.10,28.30,0,318.30,393.45,72.2,67.7,0.597,793623.7,793623.7,16781,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885835,2309364.00
08/04/2017 18:30,2,2.564,ACTIVE,215.09,360.99,60.018,1501885803,"201051344000900","219011344069620",29.04,25.50,0,316.50,397.05,75.4,70.9,0.628,811604.6,811604.6,16783,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885836,2309365.00
08/04/2017 18:30,2,2.477,ACTIVE,215.32,359.18,60.007,1501885803,"201051344000648","219011344069620",29.14,25.80,0,315.60,396.15,73.1,68.6,0.619,798383.6,798383.6,16755,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885837,2309366.00
08/04/2017 18:30,2,2.566,ACTIVE,215.32,360.99,59.986,1501885803,"201051344000569","219011344069620",29.24,27.30,0,318.91,396.75,76.0,71.4,0.632,813328.1,813328.1,16728,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885838,2309367.00
08/04/2017 18:30,2,2.604,ACTIVE,215.32,360.38,59.975,1501885803,"201051344000983","219011344069620",29.30,27.50,0,318.61,397.05,77.4,72.7,0.654,804116.0,804116.0,16759,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885839,2309368.00
08/04/2017 18:30,2,2.592,ACTIVE,215.32,360.99,59.965,1501885803,"201051344001158","219011344069620",28.63,28.00,0,318.30,396.75,75.2,70.7,0.632,788274.9,788274.9,16757,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885840,2309369.00
08/04/2017 18:30,2,2.496,ACTIVE,215.77,361.29,59.965,1501885803,"201051344000576","219011344069620",29.08,25.00,0,319.21,397.05,73.5,69.0,0.614,802806.7,802806.7,16769,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885840,2309370.00
08/04/2017 18:30,2,1.883,ACTIVE,212.38,355.28,59.975,1501885803,"274151322000087","219011344069620",28.63,40.00,0,332.73,375.41,54.6,50.8,0.349,988172.6,988172.6,16874,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501885841,2309371.00
08/04/2017 18:45,2,1.361,ACTIVE,214.64,349.56,59.996,1501886703,"201051344000645","219011344069620",29.02,24.50,0,336.94,393.75,40.0,36.7,0.331,801743.2,801743.2,16744,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886704,2309372.00
