ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 18:45,2,0.873,ACTIVE,212.16,345.36,59.981,1501886703,"274151322000085","219011344069620",29.38,31.00,0,333.63,364.89,26.0,23.2,0.168,1008103.5,1008103.5,16646,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886705,2309373.00
08/04/2017 18:45,2,1.408,ACTIVE,214.41,350.77,59.991,1501886703,"201051344000633","219011344069620",28.90,26.50,0,335.74,395.55,41.2,37.9,0.345,788811.6,788811.6,16795,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886706,2309374.00
08/04/2017 18:45,2,1.383,ACTIVE,214.41,349.86,59.996,1501886703,"201051344000469","219011344069620",29.22,24.50,0,335.14,395.55,40.9,37.6,0.345,792636.7,792636.7,16761,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886707,2309375.00
08/04/2017 18:45,2,1.418,ACTIVE,213.51,348.66,60.012,1501886703,"201051344000646","219011344069620",28.96,28.30,0,328.22,389.54,41.6,38.3,0.345,787121.7,787121.7,16748,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886708,2309376.00
08/04/2017 18:45,2,1.045,ACTIVE,211.93,339.34,60.012,1501886703,"274151322000052","219011344069620",28.33,30.50,0,333.33,366.10,30.0,27.0,0.186,1049801.0,1049801.0,16645,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886709,2309377.00
08/04/2017 18:45,2,1.537,ACTIVE,214.19,350.47,60.012,1501886703,"201051344000585","219011344069620",29.16,28.50,0,316.80,388.94,45.3,41.8,0.362,800911.3,800911.3,16748,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886710,2309378.00
08/04/2017 18:45,2,1.387,ACTIVE,213.74,347.16,60.018,1501886703,"201051344001230","219011344069620",28.75,27.00,0,332.13,388.64,40.4,37.0,0.327,791601.2,791601.2,16788,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886711,2309379.00
08/04/2017 18:45,2,1.389,ACTIVE,214.41,349.26,60.023,1501886703,"201051344000582","219011344069620",28.94,28.80,0,335.14,391.64,40.7,37.4,0.323,780639.1,780639.1,16738,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886712,2309380.00
08/04/2017 18:45,2,1.355,ACTIVE,213.51,347.76,60.018,1501886703,"201051344000955","219011344069620",28.92,29.80,0,333.03,388.64,39.7,36.4,0.323,800716.5,800716.5,16762,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886713,2309381.00
08/04/2017 18:45,2,0.676,ACTIVE,212.38,408.48,60.012,1501886703,"274151322000094","219011344069620",37.93,32.20,0,332.13,440.34,25.9,23.0,0.172,867112.2,867112.2,17028,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886714,2309382.00
08/04/2017 18:45,2,1.416,ACTIVE,214.41,348.96,60.018,1501886703,"201051344000579","219011344069620",29.10,28.00,0,320.41,394.95,41.8,38.4,0.336,810908.0,810908.0,16755,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886715,2309383.00
08/04/2017 18:45,2,1.418,ACTIVE,213.74,348.06,59.991,1501886703,"201051344000890","219011344069620",28.73,28.30,0,333.93,389.54,41.2,37.9,0.327,794784.3,794784.3,16760,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886716,2309384.00
08/04/2017 18:45,2,1.365,ACTIVE,213.96,348.36,59.996,1501886703,"201051344000438","219011344069620",28.90,29.30,0,334.24,391.64,40.0,36.7,0.327,797119.4,797119.4,16742,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886717,2309385.00
08/04/2017 18:45,2,1.410,ACTIVE,213.96,345.06,59.975,1501886703,"201051344000417","219011344069620",18.51,28.00,0,334.54,374.21,26.5,23.6,0.208,712755.8,712755.8,16785,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886718,2309386.00
08/04/2017 18:45,2,1.055,ACTIVE,212.16,345.66,60.049,1501886703,"274151322000083","219011344069620",28.61,31.30,0,333.33,367.30,30.5,27.5,0.194,1039202.4,1039202.4,16658,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886719,2309387.00
08/04/2017 18:45,2,1.082,ACTIVE,212.83,346.56,60.012,1501886703,"274151322000076","219011344069620",28.73,32.60,0,334.84,368.20,31.5,28.5,0.217,1109403.6,1109403.6,16651,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886720,2309388.00
08/04/2017 18:45,2,1.398,ACTIVE,213.96,348.66,60.018,1501886703,"201051344000868","219011344069620",28.61,24.00,0,335.44,390.44,40.5,37.2,0.323,790986.5,790986.5,16772,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886720,2309389.00
08/04/2017 18:45,2,1.113,ACTIVE,212.38,348.36,60.002,1501886703,"274151322000095","219011344069620",28.88,31.50,0,333.03,369.70,32.6,29.5,0.221,1098719.8,1098719.8,16669,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886721,2309390.00
08/04/2017 18:45,2,1.404,ACTIVE,214.19,347.16,60.012,1501886703,"201051344000988","219011344069620",18.83,24.80,0,336.34,378.72,26.8,24.0,0.221,685385.2,685385.2,16747,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886722,2309391.00
08/04/2017 18:45,2,1.447,ACTIVE,213.74,348.66,60.018,1501886703,"201051344001025","219011344069620",29.16,28.50,0,319.21,390.74,42.7,39.3,0.340,797923.3,797923.3,16747,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886723,2309392.00
08/04/2017 18:45,2,1.410,ACTIVE,214.19,349.26,60.055,1501886703,"201051344000458","219011344069620",28.88,25.80,0,336.94,394.65,41.3,37.9,0.345,802172.3,802172.3,16742,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886724,2309393.00
08/04/2017 18:45,2,1.406,ACTIVE,214.87,351.37,60.007,1501886703,"201051344000853","219011344069620",29.34,24.80,0,336.94,396.45,41.9,38.5,0.345,803477.7,803477.7,16764,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886725,2309394.00
08/04/2017 18:45,2,1.414,ACTIVE,213.96,349.86,60.023,1501886703,"201051344000685","219011344069620",28.61,28.00,0,335.14,390.14,41.0,37.7,0.349,796953.6,796953.6,16779,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886726,2309395.00
08/04/2017 18:45,2,1.451,ACTIVE,213.74,349.26,60.018,1501886703,"201051344000917","219011344069620",28.82,28.50,0,318.61,390.14,42.4,39.0,0.340,793648.1,793648.1,16775,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886727,2309396.00
08/04/2017 18:45,2,1.461,ACTIVE,213.96,349.26,60.012,1501886703,"201051344001145","219011344069620",28.92,26.50,0,317.70,390.44,42.8,39.4,0.345,801661.7,801661.7,16761,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886728,2309397.00
08/04/2017 18:45,2,1.428,ACTIVE,213.96,349.26,60.028,1501886703,"201051344000651","219011344069620",29.06,28.80,0,336.04,391.64,42.0,38.7,0.345,790585.8,790585.8,16754,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886729,2309398.00
08/04/2017 18:45,2,0.988,ACTIVE,211.70,345.96,59.981,1501886703,"274151322000088","219011344069620",27.75,29.50,0,332.73,364.59,27.8,24.9,0.177,997120.0,997120.0,16650,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886729,2309399.00
08/04/2017 18:45,2,0.709,ACTIVE,212.83,410.88,59.986,1501886703,"274151322000068","219011344069620",38.41,32.20,0,332.13,443.34,27.8,24.9,0.177,867913.9,867913.9,17039,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886730,2309400.00
08/04/2017 18:45,2,1.447,ACTIVE,213.74,348.06,60.012,1501886703,"201051344001135","219011344069620",29.06,29.00,0,334.54,390.14,42.7,39.3,0.345,786134.6,786134.6,16725,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886731,2309401.00
08/04/2017 18:45,2,1.439,ACTIVE,213.74,349.26,59.986,1501886703,"201051344000594","219011344069620",28.78,31.00,0,334.54,389.24,42.0,38.6,0.331,805551.1,805551.1,16750,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886732,2309402.00
08/04/2017 18:45,2,1.420,ACTIVE,214.19,348.96,59.996,1501886703,"201051344001203","219011344069620",29.02,28.30,0,335.74,391.34,41.8,38.4,0.345,796015.5,796015.5,16782,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886733,2309403.00
08/04/2017 18:45,2,1.012,ACTIVE,212.16,339.95,60.012,1501886703,"274151322000054","219011344069620",27.75,30.30,0,333.03,365.49,28.4,25.5,0.181,1013196.5,1013196.5,16635,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886734,2309404.00
08/04/2017 18:45,2,1.414,ACTIVE,214.19,348.66,59.986,1501886703,"201051344000867","219011344069620",29.10,25.50,0,334.84,390.74,41.7,38.3,0.331,789733.7,789733.7,16780,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886735,2309405.00
08/04/2017 18:45,2,1.330,ACTIVE,213.96,349.86,60.002,1501886703,"201051344001093","219011344069620",29.04,26.80,0,334.84,388.64,39.1,35.9,0.309,793636.0,793636.0,16782,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886736,2309406.00
08/04/2017 18:45,2,1.350,ACTIVE,214.41,349.86,60.012,1501886703,"201051344000900","219011344069620",29.72,24.00,0,335.44,392.55,40.7,37.3,0.327,811617.5,811617.5,16784,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886737,2309407.00
08/04/2017 18:45,2,1.346,ACTIVE,214.64,348.96,59.922,1501886703,"201051344000648","219011344069620",29.16,24.30,0,336.94,392.85,39.8,36.5,0.323,798396.1,798396.1,16756,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886738,2309408.00
08/04/2017 18:45,2,1.412,ACTIVE,214.19,350.17,59.991,1501886703,"201051344000569","219011344069620",28.92,25.50,0,335.74,393.75,41.4,38.1,0.340,813341.2,813341.2,16729,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886739,2309409.00
08/04/2017 18:45,2,1.438,ACTIVE,214.19,349.86,60.028,1501886703,"201051344000983","219011344069620",29.10,25.00,0,335.74,394.65,42.4,39.0,0.349,804129.3,804129.3,16760,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886740,2309410.00
08/04/2017 18:45,2,1.400,ACTIVE,214.19,349.56,60.028,1501886703,"201051344001158","219011344069620",28.77,26.30,0,336.34,393.45,40.8,37.5,0.336,788287.8,788287.8,16758,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886740,2309411.00
08/04/2017 18:45,2,1.369,ACTIVE,214.64,349.86,60.023,1501886703,"201051344000576","219011344069620",28.71,23.50,0,336.34,395.25,39.8,36.5,0.327,802819.3,802819.3,16770,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886741,2309412.00
08/04/2017 18:45,2,1.027,ACTIVE,212.16,344.45,60.002,1501886703,"274151322000087","219011344069620",27.85,38.20,0,333.33,365.19,29.0,26.1,0.177,988181.7,988181.7,16875,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501886742,2309413.00
08/04/2017 19:00,2,0.814,ACTIVE,213.96,343.85,59.975,1501887604,"201051344000645","219011344069620",28.55,23.00,0,335.44,367.60,23.6,20.8,0.181,801749.6,801749.6,16745,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887605,2309414.00
08/04/2017 19:00,2,0.611,ACTIVE,212.38,339.34,59.981,1501887604,"274151322000085","219011344069620",27.73,29.50,0,333.93,351.07,17.1,14.6,0.106,1008107.8,1008107.8,16647,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887606,2309415.00
08/04/2017 19:00,2,0.836,ACTIVE,213.74,344.45,59.981,1501887604,"201051344000633","219011344069620",28.67,24.50,0,333.63,368.80,24.3,21.5,0.190,788818.2,788818.2,16796,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887606,2309416.00
08/04/2017 19:00,2,0.820,ACTIVE,213.51,343.25,60.028,1501887604,"201051344000469","219011344069620",28.96,22.50,0,334.24,367.90,24.1,21.4,0.186,792643.3,792643.3,16762,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887607,2309417.00
08/04/2017 19:00,2,0.836,ACTIVE,213.06,342.65,59.991,1501887604,"201051344000646","219011344069620",28.84,26.30,0,333.03,367.00,24.5,21.7,0.190,787128.3,787128.3,16749,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887608,2309418.00
08/04/2017 19:00,2,0.688,ACTIVE,212.16,343.55,59.965,1501887604,"274151322000052","219011344069620",27.79,29.00,0,329.43,353.47,19.4,16.8,0.119,1049805.9,1049805.9,16646,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887609,2309419.00
08/04/2017 19:00,2,0.900,ACTIVE,213.74,344.45,59.965,1501887604,"201051344000585","219011344069620",29.14,26.00,0,334.54,369.40,26.6,23.8,0.199,800918.6,800918.6,16749,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887610,2309420.00
08/04/2017 19:00,2,0.803,ACTIVE,213.06,341.15,60.002,1501887604,"201051344001230","219011344069620",28.71,25.30,0,333.03,364.89,23.4,20.7,0.181,791607.5,791607.5,16789,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887611,2309421.00
08/04/2017 19:00,2,0.818,ACTIVE,213.74,343.55,59.965,1501887604,"201051344000582","219011344069620",28.77,26.30,0,333.93,367.30,23.9,21.1,0.181,780645.6,780645.6,16739,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887612,2309422.00
08/04/2017 19:00,2,0.826,ACTIVE,213.06,342.05,59.975,1501887604,"201051344000955","219011344069620",28.67,27.50,0,332.73,365.49,24.0,21.3,0.186,800723.0,800723.0,16763,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887613,2309423.00
08/04/2017 19:00,2,0.416,ACTIVE,212.16,412.08,59.991,1501887604,"274151322000094","219011344069620",38.63,31.00,0,335.44,422.30,16.3,13.8,0.102,867116.3,867116.3,17029,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887614,2309424.00
08/04/2017 19:00,2,0.859,ACTIVE,213.51,342.95,59.991,1501887604,"201051344000579","219011344069620",28.82,26.00,0,334.54,367.60,25.1,22.3,0.181,810914.8,810914.8,16756,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887615,2309425.00
08/04/2017 19:00,2,0.852,ACTIVE,213.29,341.45,59.996,1501887604,"201051344000890","219011344069620",28.53,26.80,0,333.33,367.60,24.7,21.9,0.177,794790.9,794790.9,16761,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887615,2309426.00
08/04/2017 19:00,2,0.812,ACTIVE,213.51,342.35,59.991,1501887604,"201051344000438","219011344069620",28.94,27.00,0,334.54,366.70,23.9,21.1,0.181,797125.8,797125.8,16743,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887616,2309427.00
08/04/2017 19:00,2,0.834,ACTIVE,213.51,340.55,60.012,1501887604,"201051344000417","219011344069620",18.89,26.30,0,333.33,357.38,15.9,13.5,0.110,712759.9,712759.9,16786,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887617,2309428.00
08/04/2017 19:00,2,0.664,ACTIVE,211.93,338.74,59.981,1501887604,"274151322000083","219011344069620",28.19,29.80,0,329.73,354.07,19.0,16.4,0.128,1039207.3,1039207.3,16659,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887618,2309429.00
08/04/2017 19:00,2,0.695,ACTIVE,212.38,338.44,60.002,1501887604,"274151322000076","219011344069620",28.41,30.50,0,331.23,354.37,20.0,17.4,0.124,1109408.8,1109408.8,16652,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887619,2309430.00
08/04/2017 19:00,2,0.830,ACTIVE,213.29,342.65,60.039,1501887604,"201051344000868","219011344069620",28.67,22.30,0,333.03,367.00,24.1,21.4,0.172,790993.0,790993.0,16773,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887620,2309431.00
08/04/2017 19:00,2,0.691,ACTIVE,212.16,341.45,59.991,1501887604,"274151322000095","219011344069620",28.43,29.80,0,330.63,354.67,19.9,17.3,0.128,1098725.0,1098725.0,16670,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887621,2309432.00
08/04/2017 19:00,2,0.814,ACTIVE,213.29,341.75,59.991,1501887604,"201051344000988","219011344069620",18.77,23.00,0,334.24,360.69,15.5,13.0,0.115,685389.3,685389.3,16748,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887622,2309433.00
08/04/2017 19:00,2,0.848,ACTIVE,213.29,342.05,60.007,1501887604,"201051344001025","219011344069620",28.84,26.30,0,333.63,368.20,24.8,22.0,0.186,797930.1,797930.1,16748,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887623,2309434.00
08/04/2017 19:00,2,0.830,ACTIVE,213.29,342.95,60.002,1501887604,"201051344000458","219011344069620",28.63,24.00,0,335.14,367.90,24.1,21.4,0.190,802178.8,802178.8,16743,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887624,2309435.00
08/04/2017 19:00,2,0.818,ACTIVE,213.74,344.15,59.970,1501887604,"201051344000853","219011344069620",29.00,23.00,0,336.64,369.10,24.1,21.4,0.186,803484.3,803484.3,16765,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887625,2309436.00
08/04/2017 19:00,2,0.801,ACTIVE,213.51,343.85,59.944,1501887604,"201051344000685","219011344069620",28.65,25.80,0,333.63,367.60,23.3,20.5,0.199,796959.9,796959.9,16780,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887626,2309437.00
08/04/2017 19:00,2,0.832,ACTIVE,213.51,342.95,60.018,1501887604,"201051344000917","219011344069620",28.15,26.30,0,333.03,367.90,23.8,21.0,0.186,793654.6,793654.6,16776,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887627,2309438.00
08/04/2017 19:00,2,0.824,ACTIVE,213.74,343.25,59.991,1501887604,"201051344001145","219011344069620",28.84,24.50,0,334.84,368.20,24.1,21.3,0.181,801668.3,801668.3,16762,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887627,2309439.00
08/04/2017 19:00,2,0.830,ACTIVE,213.51,343.55,59.944,1501887604,"201051344000651","219011344069620",28.37,26.00,0,334.84,368.80,23.9,21.1,0.181,790592.3,790592.3,16755,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887628,2309440.00
08/04/2017 19:00,2,0.631,ACTIVE,211.48,341.45,59.922,1501887604,"274151322000088","219011344069620",27.21,28.30,0,329.43,352.27,17.4,14.8,0.110,997124.5,997124.5,16651,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887629,2309441.00
08/04/2017 19:00,2,0.447,ACTIVE,212.83,407.87,59.986,1501887604,"274151322000068","219011344069620",38.23,30.80,0,335.74,426.51,17.2,14.7,0.102,867918.3,867918.3,17040,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887630,2309442.00
08/04/2017 19:00,2,0.859,ACTIVE,213.06,341.75,59.991,1501887604,"201051344001135","219011344069620",28.43,26.50,0,333.33,367.30,24.8,22.0,0.181,786141.3,786141.3,16726,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887631,2309443.00
08/04/2017 19:00,2,0.824,ACTIVE,213.06,342.65,60.002,1501887604,"201051344000594","219011344069620",28.57,28.50,0,333.03,367.60,23.9,21.1,0.181,805557.6,805557.6,16751,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887632,2309444.00
08/04/2017 19:00,2,0.812,ACTIVE,213.51,342.35,59.970,1501887604,"201051344001203","219011344069620",28.92,26.30,0,334.54,368.20,23.8,21.1,0.177,796022.0,796022.0,16783,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887633,2309445.00
08/04/2017 19:00,2,0.639,ACTIVE,212.16,339.95,59.991,1501887604,"274151322000054","219011344069620",27.73,28.50,0,329.73,352.87,18.0,15.4,0.115,1013201.1,1013201.1,16636,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887634,2309446.00
08/04/2017 19:00,2,0.814,ACTIVE,213.51,342.65,59.981,1501887604,"201051344000867","219011344069620",28.84,23.80,0,333.93,367.30,23.8,21.0,0.168,789740.2,789740.2,16781,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887635,2309447.00
08/04/2017 19:00,2,0.783,ACTIVE,213.51,342.95,59.996,1501887604,"201051344001093","219011344069620",28.47,25.00,0,333.33,366.40,22.6,19.9,0.159,793642.2,793642.2,16783,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887636,2309448.00
08/04/2017 19:00,2,0.791,ACTIVE,213.29,343.25,60.007,1501887604,"201051344000900","219011344069620",28.21,22.50,0,334.24,367.30,22.6,19.9,0.168,811623.8,811623.8,16785,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887637,2309449.00
08/04/2017 19:00,2,0.793,ACTIVE,213.51,342.65,59.991,1501887604,"201051344000648","219011344069620",28.67,22.80,0,335.44,367.60,23.1,20.3,0.172,798402.4,798402.4,16757,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887638,2309450.00
08/04/2017 19:00,2,0.809,ACTIVE,213.51,343.25,59.944,1501887604,"201051344000569","219011344069620",28.96,23.80,0,334.24,367.90,23.8,21.0,0.181,813347.7,813347.7,16730,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887639,2309451.00
08/04/2017 19:00,2,0.824,ACTIVE,213.51,342.65,59.959,1501887604,"201051344000983","219011344069620",29.10,23.30,0,334.24,368.80,24.3,21.5,0.186,804136.0,804136.0,16761,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887640,2309452.00
08/04/2017 19:00,2,0.799,ACTIVE,213.29,342.65,59.981,1501887604,"201051344001158","219011344069620",28.53,24.00,0,334.24,367.90,23.1,20.4,0.177,788294.2,788294.2,16759,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887641,2309453.00
08/04/2017 19:00,2,0.773,ACTIVE,213.74,343.85,60.044,1501887604,"201051344000576","219011344069620",28.78,22.30,0,335.44,367.90,22.6,19.9,0.172,802825.5,802825.5,16771,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887641,2309454.00
08/04/2017 19:00,2,0.615,ACTIVE,212.38,342.05,59.975,1501887604,"274151322000087","219011344069620",27.85,35.80,0,328.82,353.17,17.4,14.8,0.097,988186.2,988186.2,16876,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501887642,2309455.00
08/04/2017 19:15,2,0.818,ACTIVE,213.96,343.85,59.970,1501888504,"201051344000645","219011344069620",29.12,21.80,0,333.63,354.97,24.2,21.4,0.177,801754.2,801754.2,16746,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888505,2309456.00
08/04/2017 19:15,2,0.613,ACTIVE,212.16,340.55,60.023,1501888504,"274151322000085","219011344069620",27.75,27.80,0,334.24,345.96,17.3,14.8,0.106,1008111.1,1008111.1,16648,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888506,2309457.00
08/04/2017 19:15,2,0.857,ACTIVE,213.74,345.66,60.034,1501888504,"201051344000633","219011344069620",29.10,22.80,0,332.13,357.68,25.3,22.5,0.190,788822.9,788822.9,16797,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888507,2309458.00
08/04/2017 19:15,2,0.846,ACTIVE,213.51,343.55,59.959,1501888504,"201051344000469","219011344069620",29.18,20.70,0,332.13,355.28,25.1,22.3,0.190,792648.0,792648.0,16763,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888508,2309459.00
08/04/2017 19:15,2,0.885,ACTIVE,213.06,343.25,59.986,1501888504,"201051344000646","219011344069620",29.10,24.30,0,331.23,354.97,26.1,23.3,0.199,787133.2,787133.2,16750,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888509,2309460.00
08/04/2017 19:15,2,0.660,ACTIVE,211.70,341.15,59.954,1501888504,"274151322000052","219011344069620",28.23,27.50,0,333.33,347.16,18.9,16.3,0.124,1049809.6,1049809.6,16647,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888510,2309461.00
08/04/2017 19:15,2,0.986,ACTIVE,213.74,344.45,59.991,1501888504,"201051344000585","219011344069620",29.48,24.00,0,333.03,356.78,29.4,26.5,0.221,800924.0,800924.0,16750,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888511,2309462.00
08/04/2017 19:15,2,0.820,ACTIVE,213.51,342.05,60.028,1501888504,"201051344001230","219011344069620",29.56,23.50,0,330.93,352.87,24.6,21.8,0.186,791612.2,791612.2,16790,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888512,2309463.00
08/04/2017 19:15,2,0.875,ACTIVE,214.19,343.85,59.959,1501888504,"201051344000582","219011344069620",28.98,24.00,0,332.13,355.28,25.7,22.9,0.199,780650.4,780650.4,16740,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888512,2309464.00
08/04/2017 19:15,2,0.828,ACTIVE,213.29,342.05,59.965,1501888504,"201051344000955","219011344069620",29.54,25.00,0,331.53,353.17,24.8,22.0,0.194,800727.7,800727.7,16764,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888513,2309465.00
08/04/2017 19:15,2,0.424,ACTIVE,212.16,404.27,59.991,1501888504,"274151322000094","219011344069620",37.95,29.50,0,334.84,422.90,16.2,13.7,0.097,867119.3,867119.3,17030,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888514,2309466.00
08/04/2017 19:15,2,0.887,ACTIVE,213.51,343.25,59.991,1501888504,"201051344000579","219011344069620",29.68,24.00,0,332.43,354.97,26.7,23.8,0.194,810919.9,810919.9,16757,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888515,2309467.00
08/04/2017 19:15,2,0.877,ACTIVE,213.29,342.05,59.991,1501888504,"201051344000890","219011344069620",29.50,24.80,0,331.83,354.67,26.3,23.4,0.194,794795.8,794795.8,16762,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888516,2309468.00
08/04/2017 19:15,2,0.850,ACTIVE,213.74,343.55,59.996,1501888504,"201051344000438","219011344069620",29.40,24.50,0,332.73,355.58,25.3,22.5,0.190,797130.6,797130.6,16744,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888517,2309469.00
08/04/2017 19:15,2,0.896,ACTIVE,213.74,341.15,59.965,1501888504,"201051344000417","219011344069620",18.81,24.50,0,332.43,349.26,17.1,14.5,0.124,712762.9,712762.9,16787,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888518,2309470.00
08/04/2017 19:15,2,0.664,ACTIVE,211.93,342.65,59.986,1501888504,"274151322000083","219011344069620",28.49,28.00,0,332.73,347.16,19.1,16.5,0.124,1039211.0,1039211.0,16660,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888519,2309471.00
08/04/2017 19:15,2,0.689,ACTIVE,212.38,339.04,60.007,1501888504,"274151322000076","219011344069620",28.59,28.50,0,332.43,347.46,20.0,17.3,0.133,1109412.7,1109412.7,16653,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888520,2309472.00
08/04/2017 19:15,2,0.875,ACTIVE,213.29,342.95,60.007,1501888504,"201051344000868","219011344069620",28.71,21.00,0,332.13,354.67,25.4,22.6,0.190,790997.8,790997.8,16774,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888521,2309473.00
08/04/2017 19:15,2,0.688,ACTIVE,212.16,340.55,59.996,1501888504,"274151322000095","219011344069620",28.71,28.00,0,331.23,347.46,20.0,17.4,0.128,1098728.8,1098728.8,16671,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888521,2309474.00
08/04/2017 19:15,2,0.859,ACTIVE,213.51,342.65,59.991,1501888504,"201051344000988","219011344069620",19.06,21.50,0,332.13,351.97,16.6,14.1,0.133,685392.2,685392.2,16749,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888522,2309475.00
08/04/2017 19:15,2,0.920,ACTIVE,213.51,342.95,59.981,1501888504,"201051344001025","219011344069620",29.18,24.00,0,332.43,355.58,27.2,24.4,0.203,797935.0,797935.0,16749,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888523,2309476.00
08/04/2017 19:15,2,0.869,ACTIVE,213.51,343.55,59.949,1501888504,"201051344000458","219011344069620",29.00,22.50,0,333.03,354.67,25.6,22.8,0.199,802183.6,802183.6,16744,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888524,2309477.00
08/04/2017 19:15,2,0.873,ACTIVE,214.19,345.06,60.023,1501888504,"201051344000853","219011344069620",29.08,21.80,0,333.93,356.18,25.8,22.9,0.199,803489.1,803489.1,16766,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888525,2309478.00
08/04/2017 19:15,2,0.857,ACTIVE,213.74,343.55,60.034,1501888504,"201051344000685","219011344069620",29.34,23.50,0,330.33,355.58,25.6,22.7,0.208,796964.6,796964.6,16781,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888526,2309479.00
08/04/2017 19:15,2,0.893,ACTIVE,213.74,344.15,60.012,1501888504,"201051344000917","219011344069620",29.28,24.00,0,331.83,355.28,26.5,23.6,0.199,793659.3,793659.3,16777,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888527,2309480.00
08/04/2017 19:15,2,0.834,ACTIVE,213.96,343.25,60.039,1501888504,"201051344001145","219011344069620",30.30,22.80,0,333.03,355.28,25.6,22.8,0.190,801673.1,801673.1,16763,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888528,2309481.00
08/04/2017 19:15,2,0.885,ACTIVE,213.74,344.15,60.028,1501888504,"201051344000651","219011344069620",29.28,23.80,0,333.03,355.28,26.3,23.5,0.199,790597.0,790597.0,16756,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888529,2309482.00
08/04/2017 19:15,2,0.619,ACTIVE,211.70,341.45,60.002,1501888504,"274151322000088","219011344069620",27.77,26.50,0,331.23,345.96,17.4,14.9,0.115,997127.7,997127.7,16652,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888530,2309483.00
08/04/2017 19:15,2,0.443,ACTIVE,212.61,410.58,59.996,1501888504,"274151322000068","219011344069620",38.68,29.50,0,335.14,423.50,17.4,14.8,0.102,867921.6,867921.6,17041,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888530,2309484.00
08/04/2017 19:15,2,0.910,ACTIVE,213.29,342.65,60.012,1501888504,"201051344001135","219011344069620",29.06,23.80,0,332.73,354.37,26.8,23.9,0.203,786146.3,786146.3,16727,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888531,2309485.00
08/04/2017 19:15,2,0.883,ACTIVE,213.29,343.25,60.007,1501888504,"201051344000594","219011344069620",28.98,26.00,0,331.83,354.37,25.9,23.1,0.199,805562.4,805562.4,16752,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888532,2309486.00
08/04/2017 19:15,2,0.869,ACTIVE,213.96,343.25,60.018,1501888504,"201051344001203","219011344069620",29.24,24.30,0,332.43,355.88,25.8,22.9,0.194,796026.8,796026.8,16784,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888533,2309487.00
08/04/2017 19:15,2,0.633,ACTIVE,212.16,340.25,60.007,1501888504,"274151322000054","219011344069620",28.09,26.80,0,332.73,346.56,18.0,15.5,0.115,1013204.5,1013204.5,16637,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888534,2309488.00
08/04/2017 19:15,2,0.889,ACTIVE,213.74,343.25,59.981,1501888504,"201051344000867","219011344069620",28.67,22.30,0,332.43,354.97,25.8,23.0,0.194,789745.0,789745.0,16782,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888535,2309489.00
08/04/2017 19:15,2,0.826,ACTIVE,213.74,343.25,60.002,1501888504,"201051344001093","219011344069620",28.80,23.30,0,333.03,353.77,24.1,21.4,0.172,793646.7,793646.7,16784,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888536,2309490.00
08/04/2017 19:15,2,0.838,ACTIVE,213.51,344.15,59.996,1501888504,"201051344000900","219011344069620",29.00,21.30,0,332.73,354.97,24.7,21.9,0.190,811628.3,811628.3,16786,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888537,2309491.00
08/04/2017 19:15,2,0.846,ACTIVE,213.74,343.55,60.039,1501888504,"201051344000648","219011344069620",28.92,21.30,0,333.03,354.37,24.8,22.0,0.190,798407.0,798407.0,16758,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888538,2309492.00
08/04/2017 19:15,2,0.875,ACTIVE,213.51,343.85,60.007,1501888504,"201051344000569","219011344069620",29.38,22.30,0,332.73,354.67,26.1,23.2,0.194,813352.5,813352.5,16731,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888539,2309493.00
08/04/2017 19:15,2,0.895,ACTIVE,213.74,343.85,60.002,1501888504,"201051344000983","219011344069620",29.36,21.80,0,332.43,354.97,26.6,23.8,0.203,804140.9,804140.9,16762,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888540,2309494.00
08/04/2017 19:15,2,0.871,ACTIVE,213.74,344.15,59.981,1501888504,"201051344001158","219011344069620",28.96,22.30,0,332.13,354.97,25.6,22.8,0.194,788298.9,788298.9,16760,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888541,2309495.00
08/04/2017 19:15,2,0.836,ACTIVE,213.96,345.06,60.012,1501888504,"201051344000576","219011344069620",29.16,21.00,0,333.03,355.58,24.7,21.9,0.190,802830.1,802830.1,16772,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888542,2309496.00
08/04/2017 19:15,2,0.650,ACTIVE,212.38,342.35,60.049,1501888504,"274151322000087","219011344069620",27.63,33.30,0,333.03,346.86,18.2,15.7,0.106,988189.6,988189.6,16877,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501888543,2309497.00
08/04/2017 19:30,2,1.129,ACTIVE,214.19,345.96,59.986,1501889403,"201051344000645","219011344069620",29.08,21.30,0,333.63,361.29,33.3,30.2,0.261,801760.1,801760.1,16747,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889405,2309498.00
08/04/2017 19:30,2,1.010,ACTIVE,212.38,341.15,59.986,1501889403,"274151322000085","219011344069620",28.43,26.30,0,330.63,352.57,29.1,26.1,0.190,1008115.6,1008115.6,16649,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889406,2309499.00
08/04/2017 19:30,2,1.148,ACTIVE,214.19,347.76,59.986,1501889403,"201051344000633","219011344069620",29.04,22.00,0,333.33,362.79,33.9,30.7,0.274,788829.1,788829.1,16798,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889406,2309500.00
08/04/2017 19:30,2,1.135,ACTIVE,213.96,346.26,59.986,1501889403,"201051344000469","219011344069620",29.02,20.70,0,332.13,361.59,33.4,30.3,0.274,792654.1,792654.1,16764,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889407,2309501.00
08/04/2017 19:30,2,1.146,ACTIVE,213.29,345.96,59.949,1501889403,"201051344000646","219011344069620",29.24,23.00,0,330.63,361.59,34.0,30.9,0.274,787139.5,787139.5,16751,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889408,2309502.00
08/04/2017 19:30,2,1.053,ACTIVE,211.93,346.26,59.975,1501889403,"274151322000052","219011344069620",28.78,26.50,0,330.33,353.77,30.6,27.7,0.208,1049814.6,1049814.6,16648,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889409,2309503.00
08/04/2017 19:30,2,1.238,ACTIVE,213.96,346.86,59.981,1501889403,"201051344000585","219011344069620",29.34,22.80,0,332.43,363.39,36.8,33.6,0.287,800931.1,800931.1,16751,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889410,2309504.00
08/04/2017 19:30,2,1.107,ACTIVE,213.29,344.76,59.986,1501889403,"201051344001230","219011344069620",29.42,22.50,0,330.63,359.48,33.0,29.9,0.261,791618.2,791618.2,16791,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889411,2309505.00
08/04/2017 19:30,2,1.141,ACTIVE,214.41,346.86,59.981,1501889403,"201051344000582","219011344069620",29.04,22.80,0,332.73,361.89,33.6,30.5,0.265,780656.6,780656.6,16741,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889412,2309506.00
08/04/2017 19:30,2,1.123,ACTIVE,213.29,345.36,59.986,1501889403,"201051344000955","219011344069620",29.42,23.80,0,331.53,359.78,33.5,30.4,0.265,800733.8,800733.8,16765,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889413,2309507.00
08/04/2017 19:30,2,0.695,ACTIVE,212.38,409.08,59.986,1501889403,"274151322000094","219011344069620",38.37,28.30,0,334.54,433.12,26.9,24.0,0.177,867123.6,867123.6,17031,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889414,2309508.00
08/04/2017 19:30,2,1.166,ACTIVE,213.96,346.26,60.023,1501889403,"201051344000579","219011344069620",29.30,23.30,0,332.43,362.19,34.6,31.5,0.274,810926.3,810926.3,16758,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889415,2309509.00
08/04/2017 19:30,2,1.219,ACTIVE,213.51,344.76,59.986,1501889403,"201051344000890","219011344069620",21.11,23.50,0,331.53,361.29,25.7,22.9,0.168,794802.2,794802.2,16763,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889416,2309510.00
08/04/2017 19:30,2,1.131,ACTIVE,213.96,346.26,59.981,1501889403,"201051344000438","219011344069620",29.18,23.30,0,332.13,361.29,33.5,30.4,0.265,797136.8,797136.8,16745,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889417,2309511.00
08/04/2017 19:30,2,1.133,ACTIVE,213.74,342.95,59.981,1501889403,"201051344000417","219011344069620",19.24,23.30,0,332.13,353.17,22.1,19.4,0.168,712766.9,712766.9,16788,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889418,2309512.00
08/04/2017 19:30,2,1.029,ACTIVE,212.16,348.06,59.986,1501889403,"274151322000083","219011344069620",28.73,27.00,0,330.93,353.77,29.9,27.0,0.212,1039215.9,1039215.9,16661,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889418,2309513.00
08/04/2017 19:30,2,1.088,ACTIVE,212.83,347.46,59.981,1501889403,"274151322000076","219011344069620",29.32,27.30,0,331.53,354.97,32.3,29.2,0.221,1109418.0,1109418.0,16654,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889419,2309514.00
08/04/2017 19:30,2,1.135,ACTIVE,213.74,346.26,59.975,1501889403,"201051344000868","219011344069620",29.18,20.70,0,332.43,361.29,33.6,30.5,0.265,791004.0,791004.0,16775,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889420,2309515.00
