ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 19:30,2,1.080,ACTIVE,212.16,341.15,59.986,1501889403,"274151322000095","219011344069620",29.24,26.80,0,330.63,354.37,32.0,28.9,0.212,1098734.1,1098734.1,16672,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889421,2309516.00
08/04/2017 19:30,2,1.143,ACTIVE,213.96,344.76,59.981,1501889403,"201051344000988","219011344069620",18.79,21.30,0,332.73,355.58,21.8,19.1,0.172,685396.1,685396.1,16750,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889422,2309517.00
08/04/2017 19:30,2,1.154,ACTIVE,213.74,345.36,59.933,1501889403,"201051344001025","219011344069620",29.54,22.80,0,332.73,362.49,34.5,31.4,0.274,797941.6,797941.6,16750,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889423,2309518.00
08/04/2017 19:30,2,1.131,ACTIVE,213.96,346.26,59.981,1501889403,"201051344000458","219011344069620",29.06,22.30,0,332.13,361.89,33.4,30.3,0.278,802189.8,802189.8,16745,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889424,2309519.00
08/04/2017 19:30,2,1.131,ACTIVE,214.64,347.76,59.933,1501889403,"201051344000853","219011344069620",29.26,21.50,0,334.54,363.09,33.5,30.5,0.270,803495.3,803495.3,16767,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889425,2309520.00
08/04/2017 19:30,2,1.102,ACTIVE,214.19,346.86,59.986,1501889403,"201051344000685","219011344069620",29.26,22.50,0,332.73,361.59,32.6,29.6,0.278,796970.7,796970.7,16782,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889426,2309521.00
08/04/2017 19:30,2,1.119,ACTIVE,213.51,345.96,59.981,1501889403,"201051344000917","219011344069620",29.32,23.30,0,331.83,362.19,33.3,30.2,0.265,793665.7,793665.7,16778,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889427,2309522.00
08/04/2017 19:30,2,1.131,ACTIVE,213.74,345.36,59.981,1501889403,"201051344001145","219011344069620",29.04,21.50,0,333.33,362.19,33.3,30.2,0.256,801679.2,801679.2,16764,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889427,2309523.00
08/04/2017 19:30,2,1.129,ACTIVE,214.19,345.96,59.986,1501889403,"201051344000651","219011344069620",29.34,22.30,0,333.33,362.49,33.6,30.5,0.265,790603.4,790603.4,16757,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889428,2309524.00
08/04/2017 19:30,2,0.988,ACTIVE,212.16,345.66,59.986,1501889403,"274151322000088","219011344069620",28.15,25.50,0,329.73,352.57,28.2,25.3,0.172,997132.4,997132.4,16653,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889429,2309525.00
08/04/2017 19:30,2,0.707,ACTIVE,212.83,412.08,59.975,1501889403,"274151322000068","219011344069620",38.39,28.50,0,335.44,441.54,27.3,24.4,0.177,867926.1,867926.1,17042,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889430,2309526.00
08/04/2017 19:30,2,1.148,ACTIVE,213.51,344.45,59.981,1501889403,"201051344001135","219011344069620",29.32,22.50,0,332.13,361.29,34.1,31.0,0.261,786152.8,786152.8,16728,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889431,2309527.00
08/04/2017 19:30,2,1.127,ACTIVE,213.74,345.66,59.981,1501889403,"201051344000594","219011344069620",29.36,24.80,0,331.83,360.69,33.5,30.4,0.256,805568.6,805568.6,16753,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889432,2309528.00
08/04/2017 19:30,2,1.109,ACTIVE,213.96,345.36,60.028,1501889403,"201051344001203","219011344069620",29.38,23.00,0,332.73,362.49,33.1,30.0,0.265,796033.0,796033.0,16785,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889433,2309529.00
08/04/2017 19:30,2,0.996,ACTIVE,212.16,345.36,59.970,1501889403,"274151322000054","219011344069620",28.69,25.50,0,330.33,353.17,29.0,26.0,0.181,1013209.3,1013209.3,16638,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889434,2309530.00
08/04/2017 19:30,2,1.135,ACTIVE,213.96,345.66,59.965,1501889403,"201051344000867","219011344069620",29.06,21.80,0,332.73,361.59,33.5,30.4,0.256,789751.3,789751.3,16783,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889435,2309531.00
08/04/2017 19:30,2,1.088,ACTIVE,213.96,345.96,59.959,1501889403,"201051344001093","219011344069620",29.14,22.50,0,333.03,360.38,32.2,29.1,0.243,793652.6,793652.6,16785,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889436,2309532.00
08/04/2017 19:30,2,1.107,ACTIVE,213.74,346.26,60.028,1501889403,"201051344000900","219011344069620",28.75,21.30,0,333.03,360.99,32.3,29.2,0.256,811634.3,811634.3,16787,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889437,2309533.00
08/04/2017 19:30,2,1.105,ACTIVE,213.96,345.96,59.949,1501889403,"201051344000648","219011344069620",29.14,20.70,0,334.24,361.29,32.6,29.6,0.261,798413.1,798413.1,16759,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889437,2309534.00
08/04/2017 19:30,2,1.129,ACTIVE,213.74,346.56,59.991,1501889403,"201051344000569","219011344069620",29.00,22.30,0,333.33,361.59,33.1,30.1,0.265,813358.8,813358.8,16732,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889438,2309535.00
08/04/2017 19:30,2,1.131,ACTIVE,213.74,345.96,59.991,1501889403,"201051344000983","219011344069620",29.56,21.80,0,332.43,361.89,33.9,30.8,0.265,804147.4,804147.4,16763,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889440,2309536.00
08/04/2017 19:30,2,1.129,ACTIVE,213.96,345.96,59.996,1501889403,"201051344001158","219011344069620",28.69,22.00,0,332.43,361.59,32.8,29.8,0.265,788305.1,788305.1,16761,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889440,2309537.00
08/04/2017 19:30,2,1.092,ACTIVE,214.19,346.86,59.991,1501889403,"201051344000576","219011344069620",29.22,20.70,0,334.24,361.89,32.4,29.3,0.252,802836.1,802836.1,16773,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889441,2309538.00
08/04/2017 19:30,2,0.986,ACTIVE,212.38,341.15,60.007,1501889403,"274151322000087","219011344069620",28.78,31.00,0,329.73,352.87,28.8,25.9,0.177,988194.4,988194.4,16878,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501889442,2309539.00
08/04/2017 19:45,2,0.852,ACTIVE,213.74,342.65,60.023,1501890304,"201051344000645","219011344069620",28.75,21.30,0,333.93,362.19,24.8,22.0,0.186,801766.1,801766.1,16748,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890305,2309540.00
08/04/2017 19:45,2,0.723,ACTIVE,211.70,337.84,59.986,1501890304,"274151322000085","219011344069620",28.27,25.50,0,330.63,352.87,20.6,18.0,0.124,1008120.7,1008120.7,16650,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890306,2309541.00
08/04/2017 19:45,2,0.859,ACTIVE,213.74,344.45,59.981,1501890304,"201051344000633","219011344069620",29.18,21.80,0,333.33,363.09,25.4,22.6,0.194,788835.3,788835.3,16799,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890306,2309542.00
08/04/2017 19:45,2,0.863,ACTIVE,213.51,342.65,60.002,1501890304,"201051344000469","219011344069620",29.22,20.30,0,332.73,361.29,25.6,22.8,0.203,792660.3,792660.3,16765,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890307,2309543.00
08/04/2017 19:45,2,0.873,ACTIVE,212.83,341.75,59.986,1501890304,"201051344000646","219011344069620",29.12,22.50,0,331.53,361.59,25.8,22.9,0.194,787145.7,787145.7,16752,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890308,2309544.00
08/04/2017 19:45,2,0.791,ACTIVE,211.70,342.95,59.981,1501890304,"274151322000052","219011344069620",28.13,26.00,0,329.73,352.87,22.5,19.8,0.146,1049820.1,1049820.1,16649,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890309,2309545.00
08/04/2017 19:45,2,0.918,ACTIVE,213.51,343.85,59.986,1501890304,"201051344000585","219011344069620",29.12,22.30,0,333.33,362.79,27.1,24.2,0.203,800937.7,800937.7,16752,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890310,2309546.00
08/04/2017 19:45,2,0.854,ACTIVE,213.06,340.85,59.991,1501890304,"201051344001230","219011344069620",28.86,22.00,0,331.83,359.48,25.0,22.2,0.190,791624.1,791624.1,16792,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890311,2309547.00
08/04/2017 19:45,2,0.867,ACTIVE,213.74,343.25,59.991,1501890304,"201051344000582","219011344069620",28.84,22.00,0,332.13,361.29,25.4,22.6,0.194,780662.6,780662.6,16742,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890312,2309548.00
08/04/2017 19:45,2,0.883,ACTIVE,212.83,341.75,59.986,1501890304,"201051344000955","219011344069620",29.02,23.00,0,330.93,359.78,26.0,23.2,0.194,800740.0,800740.0,16766,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890313,2309549.00
08/04/2017 19:45,2,0.502,ACTIVE,211.93,399.46,59.986,1501890304,"274151322000094","219011344069620",37.53,27.50,0,334.24,426.21,18.9,16.4,0.124,867128.2,867128.2,17032,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890314,2309550.00
08/04/2017 19:45,2,0.904,ACTIVE,213.29,342.65,59.981,1501890304,"201051344000579","219011344069620",29.10,23.00,0,333.63,361.59,26.7,23.8,0.199,810932.7,810932.7,16759,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890315,2309551.00
08/04/2017 19:45,2,0.883,ACTIVE,213.06,341.45,59.996,1501890304,"201051344000890","219011344069620",29.38,23.00,0,333.03,359.18,26.3,23.4,0.190,794808.5,794808.5,16764,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890316,2309552.00
08/04/2017 19:45,2,0.865,ACTIVE,213.06,342.05,59.986,1501890304,"201051344000438","219011344069620",29.38,22.50,0,333.93,360.99,25.8,23.0,0.194,797142.9,797142.9,16746,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890317,2309553.00
08/04/2017 19:45,2,0.891,ACTIVE,213.29,339.95,59.996,1501890304,"201051344000417","219011344069620",18.87,22.50,0,332.43,353.17,17.1,14.5,0.124,712770.8,712770.8,16789,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890318,2309554.00
08/04/2017 19:45,2,0.746,ACTIVE,211.70,339.95,59.991,1501890304,"274151322000083","219011344069620",28.25,26.30,0,330.33,353.17,21.3,18.6,0.141,1039221.2,1039221.2,16662,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890318,2309555.00
08/04/2017 19:45,2,0.791,ACTIVE,212.38,339.65,59.986,1501890304,"274151322000076","219011344069620",28.94,26.50,0,331.23,354.07,23.1,20.4,0.150,1109423.8,1109423.8,16655,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890319,2309556.00
08/04/2017 19:45,2,0.873,ACTIVE,212.61,341.75,59.991,1501890304,"201051344000868","219011344069620",29.14,20.70,0,332.73,361.59,25.8,23.0,0.190,791010.2,791010.2,16776,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890320,2309557.00
08/04/2017 19:45,2,0.773,ACTIVE,211.48,338.44,59.981,1501890304,"274151322000095","219011344069620",28.82,26.00,0,329.73,353.77,22.6,19.9,0.150,1098739.7,1098739.7,16673,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890321,2309558.00
08/04/2017 19:45,2,0.867,ACTIVE,212.83,341.45,59.981,1501890304,"201051344000988","219011344069620",18.96,21.30,0,333.33,356.48,16.7,14.2,0.137,685399.9,685399.9,16751,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890322,2309559.00
08/04/2017 19:45,2,0.891,ACTIVE,212.83,341.15,59.954,1501890304,"201051344001025","219011344069620",29.08,22.00,0,331.83,361.59,26.3,23.4,0.194,797947.9,797947.9,16751,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890323,2309560.00
08/04/2017 19:45,2,0.881,ACTIVE,213.06,342.65,59.965,1501890304,"201051344000458","219011344069620",28.78,22.30,0,333.93,361.29,25.7,22.9,0.194,802195.9,802195.9,16746,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890324,2309561.00
08/04/2017 19:45,2,0.885,ACTIVE,213.51,344.15,59.981,1501890304,"201051344000853","219011344069620",28.77,21.80,0,334.84,362.79,25.8,23.0,0.199,803501.4,803501.4,16768,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890325,2309562.00
08/04/2017 19:45,2,0.840,ACTIVE,213.29,342.95,59.981,1501890304,"201051344000685","219011344069620",29.36,21.80,0,332.73,361.89,25.0,22.2,0.203,796976.6,796976.6,16783,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890326,2309563.00
08/04/2017 19:45,2,0.855,ACTIVE,213.29,342.65,59.981,1501890304,"201051344000917","219011344069620",28.90,22.50,0,332.13,361.29,25.1,22.3,0.190,793671.6,793671.6,16779,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890327,2309564.00
08/04/2017 19:45,2,0.857,ACTIVE,213.29,342.95,59.975,1501890304,"201051344001145","219011344069620",29.12,21.30,0,333.03,361.59,25.3,22.5,0.190,801685.2,801685.2,16765,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890328,2309565.00
08/04/2017 19:45,2,0.871,ACTIVE,213.29,342.95,59.981,1501890304,"201051344000651","219011344069620",29.16,21.80,0,333.33,361.29,25.7,22.9,0.194,790609.5,790609.5,16758,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890329,2309566.00
08/04/2017 19:45,2,0.725,ACTIVE,211.70,341.75,59.986,1501890304,"274151322000088","219011344069620",27.79,24.80,0,329.43,351.97,20.4,17.8,0.119,997137.3,997137.3,16654,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890329,2309567.00
08/04/2017 19:45,2,0.525,ACTIVE,212.38,396.75,59.975,1501890304,"274151322000068","219011344069620",37.27,27.80,0,331.83,431.02,19.8,17.2,0.119,867931.0,867931.0,17043,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890330,2309568.00
08/04/2017 19:45,2,0.908,ACTIVE,212.83,341.45,59.975,1501890304,"201051344001135","219011344069620",28.90,21.80,0,332.43,359.78,26.6,23.7,0.190,786159.1,786159.1,16729,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890331,2309569.00
08/04/2017 19:45,2,0.889,ACTIVE,212.83,342.35,59.986,1501890304,"201051344000594","219011344069620",28.98,23.80,0,331.53,360.99,26.1,23.3,0.194,805574.8,805574.8,16754,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890332,2309570.00
08/04/2017 19:45,2,0.869,ACTIVE,213.29,341.75,59.986,1501890304,"201051344001203","219011344069620",29.30,22.30,0,332.73,362.19,25.9,23.0,0.199,796039.1,796039.1,16786,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890333,2309571.00
08/04/2017 19:45,2,0.750,ACTIVE,211.70,341.75,59.991,1501890304,"274151322000054","219011344069620",27.85,25.00,0,330.33,352.27,21.2,18.5,0.133,1013214.4,1013214.4,16639,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890334,2309572.00
08/04/2017 19:45,2,0.877,ACTIVE,213.29,341.45,60.023,1501890304,"201051344000867","219011344069620",29.30,21.50,0,332.73,360.08,26.1,23.3,0.190,789757.4,789757.4,16784,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890335,2309573.00
08/04/2017 19:45,2,0.863,ACTIVE,213.29,342.65,59.975,1501890304,"201051344001093","219011344069620",29.00,22.00,0,332.43,360.08,25.4,22.6,0.186,793658.6,793658.6,16786,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890336,2309574.00
08/04/2017 19:45,2,0.848,ACTIVE,213.06,342.95,59.970,1501890304,"201051344000900","219011344069620",29.24,21.00,0,332.43,360.69,25.1,22.3,0.190,811640.2,811640.2,16788,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890337,2309575.00
08/04/2017 19:45,2,0.885,ACTIVE,213.06,342.65,59.991,1501890304,"201051344000648","219011344069620",28.61,20.70,0,334.54,362.19,25.7,22.8,0.190,798419.1,798419.1,16760,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890338,2309576.00
08/04/2017 19:45,2,0.895,ACTIVE,213.06,342.95,59.991,1501890304,"201051344000569","219011344069620",28.80,22.00,0,333.03,361.59,26.1,23.3,0.194,813364.9,813364.9,16733,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890339,2309577.00
08/04/2017 19:45,2,0.908,ACTIVE,213.29,342.95,59.991,1501890304,"201051344000983","219011344069620",28.82,21.80,0,332.43,361.29,26.6,23.7,0.203,804153.6,804153.6,16764,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890340,2309578.00
08/04/2017 19:45,2,0.875,ACTIVE,213.06,342.35,59.986,1501890304,"201051344001158","219011344069620",28.92,21.80,0,333.03,361.89,25.6,22.8,0.199,788311.1,788311.1,16762,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890341,2309579.00
08/04/2017 19:45,2,0.873,ACTIVE,213.51,343.85,59.996,1501890304,"201051344000576","219011344069620",28.75,20.70,0,334.54,361.29,25.4,22.6,0.194,802842.1,802842.1,16774,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890341,2309580.00
08/04/2017 19:45,2,0.740,ACTIVE,211.93,339.95,59.986,1501890304,"274151322000087","219011344069620",27.93,29.30,0,330.03,352.27,21.0,18.3,0.133,988199.5,988199.5,16879,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501890342,2309581.00
08/04/2017 20:00,2,0.553,ACTIVE,213.29,339.04,60.018,1501891204,"201051344000645","219011344069620",28.31,21.30,0,332.73,356.48,15.9,13.4,0.102,801771.4,801771.4,16749,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891205,2309582.00
08/04/2017 20:00,2,0.494,ACTIVE,211.93,339.65,59.959,1501891204,"274151322000085","219011344069620",27.33,24.80,0,331.23,349.26,13.7,11.3,0.084,1008125.1,1008125.1,16651,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891206,2309583.00
08/04/2017 20:00,2,0.557,ACTIVE,213.29,340.85,59.986,1501891204,"201051344000633","219011344069620",28.73,21.80,0,331.83,357.38,16.2,13.7,0.106,788840.7,788840.7,16800,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891207,2309584.00
08/04/2017 20:00,2,0.574,ACTIVE,213.06,339.65,59.981,1501891204,"201051344000469","219011344069620",28.23,20.30,0,330.03,356.18,16.4,13.9,0.110,792665.7,792665.7,16766,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891208,2309585.00
08/04/2017 20:00,2,0.568,ACTIVE,212.61,338.74,59.938,1501891204,"201051344000646","219011344069620",28.21,22.30,0,330.33,355.58,16.3,13.8,0.106,787151.2,787151.2,16753,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891208,2309586.00
08/04/2017 20:00,2,0.543,ACTIVE,211.48,338.74,59.975,1501891204,"274151322000052","219011344069620",27.75,25.80,0,330.33,350.47,15.3,12.8,0.093,1049825.0,1049825.0,16650,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891209,2309587.00
08/04/2017 20:00,2,0.596,ACTIVE,213.06,339.34,59.975,1501891204,"201051344000585","219011344069620",28.23,22.00,0,331.53,355.88,17.1,14.5,0.110,800943.4,800943.4,16753,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891210,2309588.00
08/04/2017 20:00,2,0.549,ACTIVE,212.61,338.14,59.975,1501891204,"201051344001230","219011344069620",27.97,21.80,0,330.03,353.47,15.6,13.1,0.102,791629.4,791629.4,16793,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891211,2309589.00
08/04/2017 20:00,2,0.543,ACTIVE,213.29,339.04,59.975,1501891204,"201051344000582","219011344069620",28.45,21.50,0,332.43,355.88,15.7,13.2,0.102,780668.0,780668.0,16743,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891212,2309590.00
08/04/2017 20:00,2,0.574,ACTIVE,212.61,338.74,59.975,1501891204,"201051344000955","219011344069620",28.75,22.30,0,330.63,354.37,16.8,14.3,0.106,800745.6,800745.6,16767,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891213,2309591.00
08/04/2017 20:00,2,0.326,ACTIVE,211.70,400.06,59.975,1501891204,"274151322000094","219011344069620",37.67,26.80,0,334.54,425.61,12.2,9.8,0.080,867132.3,867132.3,17033,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891214,2309592.00
08/04/2017 20:00,2,0.590,ACTIVE,212.83,338.74,59.944,1501891204,"201051344000579","219011344069620",28.47,23.00,0,332.13,356.48,17.1,14.5,0.110,810938.4,810938.4,16760,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891215,2309593.00
08/04/2017 20:00,2,0.572,ACTIVE,212.83,338.14,59.981,1501891204,"201051344000890","219011344069620",28.39,22.50,0,331.23,355.28,16.5,14.0,0.106,794814.1,794814.1,16765,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891216,2309594.00
08/04/2017 20:00,2,0.557,ACTIVE,213.06,339.34,59.954,1501891204,"201051344000438","219011344069620",28.78,22.00,0,331.53,355.88,16.3,13.8,0.106,797148.4,797148.4,16747,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891217,2309595.00
08/04/2017 20:00,2,0.578,ACTIVE,213.06,337.84,59.970,1501891204,"201051344000417","219011344069620",18.37,22.30,0,330.03,349.26,10.8,8.5,0.066,712774.3,712774.3,16790,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891217,2309596.00
08/04/2017 20:00,2,0.488,ACTIVE,211.70,337.54,59.981,1501891204,"274151322000083","219011344069620",27.83,25.50,0,330.93,350.17,13.8,11.4,0.088,1039225.8,1039225.8,16663,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891218,2309597.00
08/04/2017 20:00,2,0.547,ACTIVE,212.16,341.15,59.975,1501891204,"274151322000076","219011344069620",27.99,26.30,0,330.63,351.07,15.5,13.1,0.093,1109428.9,1109428.9,16656,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891219,2309598.00
08/04/2017 20:00,2,0.559,ACTIVE,212.61,338.44,59.970,1501891204,"201051344000868","219011344069620",28.37,20.30,0,331.83,355.88,16.1,13.6,0.106,791015.7,791015.7,16777,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891220,2309599.00
08/04/2017 20:00,2,0.508,ACTIVE,211.48,336.64,59.981,1501891204,"274151322000095","219011344069620",27.95,25.30,0,330.03,350.47,14.4,12.0,0.084,1098744.6,1098744.6,16674,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891221,2309600.00
08/04/2017 20:00,2,0.545,ACTIVE,212.61,338.74,59.954,1501891204,"201051344000988","219011344069620",18.17,21.30,0,331.53,351.37,10.1,7.8,0.075,685403.2,685403.2,16752,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891222,2309601.00
08/04/2017 20:00,2,0.551,ACTIVE,212.83,338.14,59.970,1501891204,"201051344001025","219011344069620",28.59,21.50,0,331.53,355.88,16.0,13.5,0.102,797953.4,797953.4,16752,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891223,2309602.00
08/04/2017 20:00,2,0.553,ACTIVE,212.83,338.74,59.938,1501891204,"201051344000458","219011344069620",28.23,22.30,0,332.43,356.18,15.8,13.4,0.110,802201.3,802201.3,16747,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891224,2309603.00
08/04/2017 20:00,2,0.555,ACTIVE,213.29,340.55,59.975,1501891204,"201051344000853","219011344069620",27.83,21.80,0,333.03,357.38,15.7,13.2,0.106,803506.8,803506.8,16769,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891225,2309604.00
08/04/2017 20:00,2,0.549,ACTIVE,213.06,340.25,60.018,1501891204,"201051344000685","219011344069620",25.58,21.50,0,331.23,355.88,14.0,11.6,0.093,796981.8,796981.8,16784,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891226,2309605.00
08/04/2017 20:00,2,0.535,ACTIVE,213.06,339.34,59.981,1501891204,"201051344000917","219011344069620",28.05,22.00,0,330.63,355.58,15.2,12.8,0.093,793676.9,793676.9,16780,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891226,2309606.00
08/04/2017 20:00,2,0.523,ACTIVE,213.06,339.34,59.975,1501891204,"201051344001145","219011344069620",28.80,21.00,0,332.43,355.88,15.3,12.9,0.097,801690.5,801690.5,16766,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891227,2309607.00
08/04/2017 20:00,2,0.547,ACTIVE,213.29,339.65,59.996,1501891204,"201051344000651","219011344069620",28.39,21.30,0,332.43,355.58,15.8,13.3,0.106,790614.9,790614.9,16759,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891228,2309608.00
08/04/2017 20:00,2,0.482,ACTIVE,211.03,338.44,59.965,1501891204,"274151322000088","219011344069620",27.14,25.00,0,330.33,349.26,13.3,10.9,0.084,997141.7,997141.7,16655,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891229,2309609.00
08/04/2017 20:00,2,0.336,ACTIVE,212.16,401.26,59.959,1501891204,"274151322000068","219011344069620",37.71,27.80,0,332.43,428.91,12.9,10.5,0.075,867935.3,867935.3,17044,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891230,2309610.00
08/04/2017 20:00,2,0.570,ACTIVE,212.83,338.14,59.970,1501891204,"201051344001135","219011344069620",28.37,21.30,0,330.63,354.97,16.4,14.0,0.106,786164.6,786164.6,16730,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891231,2309611.00
08/04/2017 20:00,2,0.543,ACTIVE,212.38,338.14,59.970,1501891204,"201051344000594","219011344069620",28.84,23.30,0,329.43,355.58,15.9,13.4,0.106,805580.2,805580.2,16755,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891232,2309612.00
08/04/2017 20:00,2,0.549,ACTIVE,213.06,338.44,59.970,1501891204,"201051344001203","219011344069620",28.23,21.80,0,331.83,356.78,15.7,13.3,0.097,796044.4,796044.4,16787,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891233,2309613.00
08/04/2017 20:00,2,0.500,ACTIVE,211.48,338.74,59.965,1501891204,"274151322000054","219011344069620",27.17,24.80,0,330.33,349.86,13.8,11.4,0.088,1013218.9,1013218.9,16640,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891234,2309614.00
08/04/2017 20:00,2,0.559,ACTIVE,212.83,338.14,59.975,1501891204,"201051344000867","219011344069620",27.89,21.50,0,331.83,355.88,15.8,13.3,0.097,789762.8,789762.8,16785,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891235,2309615.00
08/04/2017 20:00,2,0.543,ACTIVE,213.06,339.04,60.002,1501891204,"201051344001093","219011344069620",28.15,21.80,0,332.13,355.28,15.5,13.1,0.093,793663.9,793663.9,16787,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891236,2309616.00
08/04/2017 20:00,2,0.518,ACTIVE,212.61,339.04,59.970,1501891204,"201051344000900","219011344069620",28.03,21.00,0,331.83,355.88,14.7,12.3,0.102,811645.4,811645.4,16789,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891237,2309617.00
08/04/2017 20:00,2,0.545,ACTIVE,213.06,338.74,59.975,1501891204,"201051344000648","219011344069620",28.61,20.70,0,332.13,356.18,15.8,13.3,0.102,798424.4,798424.4,16761,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891238,2309618.00
08/04/2017 20:00,2,0.545,ACTIVE,212.83,338.74,59.970,1501891204,"201051344000569","219011344069620",28.41,22.00,0,331.83,356.18,15.7,13.2,0.106,813370.3,813370.3,16734,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891239,2309619.00
08/04/2017 20:00,2,0.562,ACTIVE,212.83,338.74,59.970,1501891204,"201051344000983","219011344069620",28.43,22.00,0,332.43,356.18,16.2,13.8,0.106,804159.1,804159.1,16765,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891240,2309620.00
08/04/2017 20:00,2,0.541,ACTIVE,212.83,339.65,59.975,1501891204,"201051344001158","219011344069620",27.91,22.00,0,331.53,355.88,15.3,12.9,0.106,788316.4,788316.4,16763,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891241,2309621.00
08/04/2017 20:00,2,0.535,ACTIVE,213.29,340.55,59.975,1501891204,"201051344000576","219011344069620",28.37,20.70,0,332.43,357.08,15.4,13.0,0.097,802847.3,802847.3,16775,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891241,2309622.00
08/04/2017 20:00,2,0.471,ACTIVE,211.70,339.34,59.938,1501891204,"274151322000087","219011344069620",27.53,28.00,0,330.03,349.56,13.2,10.8,0.080,988203.9,988203.9,16880,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501891242,2309623.00
08/04/2017 20:15,2,0.361,ACTIVE,213.51,338.44,59.996,1501892104,"201051344000645","219011344069620",27.14,21.00,0,331.23,348.96,10.0,7.7,0.057,801773.7,801773.7,16750,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892105,2309624.00
08/04/2017 20:15,2,0.293,ACTIVE,212.38,336.94,59.965,1501892104,"274151322000085","219011344069620",26.84,24.30,0,333.93,343.85,8.0,5.8,0.040,1008127.0,1008127.0,16652,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892106,2309625.00
08/04/2017 20:15,2,0.363,ACTIVE,213.51,339.34,59.986,1501892104,"201051344000633","219011344069620",28.21,21.80,0,331.23,349.86,10.4,8.1,0.057,788843.2,788843.2,16801,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892107,2309626.00
08/04/2017 20:15,2,0.383,ACTIVE,213.29,337.84,59.991,1501892104,"201051344000469","219011344069620",27.29,20.30,0,330.33,347.16,10.6,8.3,0.062,792668.2,792668.2,16767,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892107,2309627.00
08/04/2017 20:15,2,0.383,ACTIVE,212.83,336.94,59.991,1501892104,"201051344000646","219011344069620",27.63,21.80,0,329.13,347.46,10.8,8.5,0.062,787153.8,787153.8,16754,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892108,2309628.00
08/04/2017 20:15,2,0.338,ACTIVE,211.93,336.64,59.986,1501892104,"274151322000052","219011344069620",27.17,25.50,0,333.03,344.15,9.3,7.0,0.044,1049827.2,1049827.2,16651,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892109,2309629.00
08/04/2017 20:15,2,0.404,ACTIVE,213.29,337.84,59.996,1501892104,"201051344000585","219011344069620",27.49,21.50,0,330.63,347.46,11.3,9.0,0.057,800946.0,800946.0,16754,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892110,2309630.00
08/04/2017 20:15,2,0.354,ACTIVE,213.06,336.34,59.996,1501892104,"201051344001230","219011344069620",27.49,21.30,0,329.43,345.36,9.9,7.6,0.049,791631.8,791631.8,16794,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892111,2309631.00
08/04/2017 20:15,2,0.361,ACTIVE,213.51,337.84,59.991,1501892104,"201051344000582","219011344069620",27.75,21.00,0,331.53,346.86,10.2,7.9,0.053,780670.4,780670.4,16744,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892112,2309632.00
08/04/2017 20:15,2,0.395,ACTIVE,212.83,336.94,59.981,1501892104,"201051344000955","219011344069620",27.95,21.80,0,331.53,345.96,11.2,8.9,0.057,800748.3,800748.3,16768,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892113,2309633.00
08/04/2017 20:15,2,0.182,ACTIVE,212.38,390.44,59.991,1501892104,"274151322000094","219011344069620",36.70,26.50,0,333.93,416.29,6.8,4.6,0.031,867133.9,867133.9,17034,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892114,2309634.00
08/04/2017 20:15,2,0.406,ACTIVE,213.06,337.54,60.002,1501892104,"201051344000579","219011344069620",27.71,22.80,0,331.23,347.76,11.4,9.1,0.057,810941.1,810941.1,16761,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892115,2309635.00
08/04/2017 20:15,2,0.385,ACTIVE,213.06,336.94,59.986,1501892104,"201051344000890","219011344069620",27.79,21.80,0,330.33,346.86,10.9,8.6,0.053,794816.5,794816.5,16766,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892116,2309636.00
08/04/2017 20:15,2,0.377,ACTIVE,213.29,337.24,59.991,1501892104,"201051344000438","219011344069620",28.03,21.50,0,330.93,348.06,10.8,8.5,0.053,797151.0,797151.0,16748,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892116,2309637.00
08/04/2017 20:15,2,0.398,ACTIVE,213.29,336.94,59.986,1501892104,"201051344000417","219011344069620",18.71,21.50,0,330.93,345.36,7.5,5.3,0.031,712775.8,712775.8,16791,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892117,2309638.00
08/04/2017 20:15,2,0.295,ACTIVE,212.16,338.14,59.986,1501892104,"274151322000083","219011344069620",27.19,25.00,0,333.33,343.85,8.1,5.9,0.044,1039227.8,1039227.8,16664,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892118,2309639.00
08/04/2017 20:15,2,0.330,ACTIVE,212.61,339.34,59.986,1501892104,"274151322000076","219011344069620",27.85,25.50,0,334.54,344.76,9.3,7.1,0.049,1109431.2,1109431.2,16657,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892119,2309640.00
08/04/2017 20:15,2,0.371,ACTIVE,213.06,337.24,59.986,1501892104,"201051344000868","219011344069620",27.63,20.00,0,330.33,347.16,10.4,8.1,0.053,791018.2,791018.2,16778,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892120,2309641.00
08/04/2017 20:15,2,0.305,ACTIVE,211.93,337.84,59.981,1501892104,"274151322000095","219011344069620",27.23,24.50,0,333.03,343.55,8.4,6.2,0.049,1098746.7,1098746.7,16675,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892121,2309642.00
08/04/2017 20:15,2,0.350,ACTIVE,213.06,337.84,59.986,1501892104,"201051344000988","219011344069620",17.91,21.30,0,330.93,345.96,6.4,4.2,0.031,685404.6,685404.6,16753,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892122,2309643.00
08/04/2017 20:15,2,0.367,ACTIVE,213.06,336.34,60.007,1501892104,"201051344001025","219011344069620",28.15,21.00,0,331.23,347.16,10.5,8.2,0.053,797955.9,797955.9,16753,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892123,2309644.00
08/04/2017 20:15,2,0.363,ACTIVE,213.06,336.94,59.970,1501892104,"201051344000458","219011344069620",28.07,22.00,0,330.03,347.76,10.4,8.1,0.057,802203.7,802203.7,16748,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892124,2309645.00
08/04/2017 20:15,2,0.365,ACTIVE,213.74,339.04,59.986,1501892104,"201051344000853","219011344069620",27.71,21.50,0,332.73,348.36,10.3,8.0,0.057,803509.3,803509.3,16770,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892125,2309646.00
08/04/2017 20:15,2,0.340,ACTIVE,213.51,338.14,59.981,1501892104,"201051344000685","219011344069620",28.03,21.00,0,332.73,346.86,9.7,7.4,0.057,796984.2,796984.2,16785,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892126,2309647.00
08/04/2017 20:15,2,0.346,ACTIVE,213.29,337.24,59.986,1501892104,"201051344000917","219011344069620",27.67,21.80,0,330.33,346.86,9.7,7.5,0.053,793679.2,793679.2,16781,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892127,2309648.00
08/04/2017 20:15,2,0.348,ACTIVE,213.51,337.24,59.986,1501892104,"201051344001145","219011344069620",27.67,20.30,0,332.13,347.16,9.8,7.5,0.044,801692.8,801692.8,16767,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892128,2309649.00
08/04/2017 20:15,2,0.361,ACTIVE,213.29,337.24,59.981,1501892104,"201051344000651","219011344069620",28.23,20.70,0,332.13,346.86,10.3,8.1,0.053,790617.4,790617.4,16760,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892129,2309650.00
08/04/2017 20:15,2,0.289,ACTIVE,211.70,337.54,59.975,1501892104,"274151322000088","219011344069620",26.64,24.30,0,332.73,342.95,7.8,5.7,0.040,997143.6,997143.6,16656,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892130,2309651.00
08/04/2017 20:15,2,0.211,ACTIVE,212.38,392.85,59.944,1501892104,"274151322000068","219011344069620",37.01,27.30,0,334.84,412.38,7.8,5.6,0.035,867937.1,867937.1,17045,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892131,2309652.00
08/04/2017 20:15,2,0.393,ACTIVE,212.83,336.04,59.938,1501892104,"201051344001135","219011344069620",27.51,21.00,0,330.03,346.56,11.0,8.7,0.053,786167.3,786167.3,16731,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892132,2309653.00
08/04/2017 20:15,2,0.367,ACTIVE,212.83,337.54,59.959,1501892104,"201051344000594","219011344069620",27.81,23.00,0,329.43,346.86,10.4,8.1,0.057,805582.7,805582.7,16756,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892133,2309654.00
08/04/2017 20:15,2,0.369,ACTIVE,213.29,336.64,59.975,1501892104,"201051344001203","219011344069620",27.51,21.30,0,331.53,347.46,10.3,8.0,0.053,796046.9,796046.9,16788,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892134,2309655.00
08/04/2017 20:15,2,0.309,ACTIVE,212.16,338.44,59.965,1501892104,"274151322000054","219011344069620",26.68,24.30,0,332.73,343.25,8.3,6.1,0.053,1013220.9,1013220.9,16641,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892135,2309656.00
08/04/2017 20:15,2,0.367,ACTIVE,213.29,336.94,59.922,1501892104,"201051344000867","219011344069620",27.91,21.50,0,330.63,346.86,10.4,8.1,0.053,789765.3,789765.3,16786,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892136,2309657.00
08/04/2017 20:15,2,0.367,ACTIVE,213.29,337.24,59.965,1501892104,"201051344001093","219011344069620",27.51,21.30,0,331.23,345.96,10.2,8.0,0.049,793666.3,793666.3,16788,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892136,2309658.00
