ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 20:15,2,0.326,ACTIVE,213.29,337.84,59.938,1501892104,"201051344000900","219011344069620",27.75,21.30,0,330.93,346.56,9.2,7.0,0.053,811647.6,811647.6,16790,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892137,2309659.00
08/04/2017 20:15,2,0.367,ACTIVE,213.29,337.24,59.965,1501892104,"201051344000648","219011344069620",27.93,20.70,0,331.83,347.16,10.4,8.1,0.053,798426.9,798426.9,16762,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892138,2309660.00
08/04/2017 20:15,2,0.363,ACTIVE,213.06,337.84,59.970,1501892104,"201051344000569","219011344069620",28.01,22.30,0,330.93,346.86,10.3,8.0,0.053,813372.8,813372.8,16735,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892139,2309661.00
08/04/2017 20:15,2,0.385,ACTIVE,213.29,337.24,59.949,1501892104,"201051344000983","219011344069620",27.81,21.50,0,331.23,346.86,10.9,8.6,0.057,804161.6,804161.6,16766,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892140,2309662.00
08/04/2017 20:15,2,0.355,ACTIVE,213.06,337.54,59.970,1501892104,"201051344001158","219011344069620",27.85,21.50,0,330.93,347.46,10.0,7.8,0.057,788318.8,788318.8,16764,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892141,2309663.00
08/04/2017 20:15,2,0.355,ACTIVE,213.51,338.74,59.970,1501892104,"201051344000576","219011344069620",27.79,20.30,0,332.13,347.76,10.1,7.8,0.049,802849.7,802849.7,16776,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892142,2309664.00
08/04/2017 20:15,2,0.297,ACTIVE,211.93,337.54,59.965,1501892104,"274151322000087","219011344069620",26.72,27.00,0,333.33,343.25,8.1,5.9,0.044,988205.8,988205.8,16881,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501892143,2309665.00
08/04/2017 20:30,2,0.285,ACTIVE,213.74,337.54,59.965,1501893003,"201051344000645","219011344069620",27.91,20.70,0,332.43,345.06,8.1,5.9,0.035,801775.4,801775.4,16751,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893004,2309666.00
08/04/2017 20:30,2,0.221,ACTIVE,212.38,336.64,59.996,1501893003,"274151322000085","219011344069620",26.70,23.50,0,333.33,340.85,6.0,3.8,0.031,1008128.2,1008128.2,16653,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893005,2309667.00
08/04/2017 20:30,2,0.301,ACTIVE,213.96,339.65,59.975,1501893003,"201051344000633","219011344069620",27.91,21.30,0,331.83,345.66,8.5,6.3,0.040,788845.0,788845.0,16802,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893006,2309668.00
08/04/2017 20:30,2,0.301,ACTIVE,213.51,337.54,59.975,1501893003,"201051344000469","219011344069620",28.43,20.30,0,330.33,343.85,8.7,6.4,0.035,792670.0,792670.0,16768,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893007,2309669.00
08/04/2017 20:30,2,0.311,ACTIVE,213.06,336.94,59.981,1501893003,"201051344000646","219011344069620",27.57,21.00,0,330.03,343.85,8.7,6.5,0.040,787155.6,787155.6,16755,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893007,2309670.00
08/04/2017 20:30,2,0.254,ACTIVE,212.16,336.94,59.981,1501893003,"274151322000052","219011344069620",27.10,24.80,0,332.43,341.45,7.0,4.8,0.035,1049828.7,1049828.7,16652,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893008,2309671.00
08/04/2017 20:30,2,0.324,ACTIVE,213.74,337.54,59.975,1501893003,"201051344000585","219011344069620",28.07,20.30,0,331.23,343.85,9.2,7.0,0.035,800948.0,800948.0,16755,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893009,2309672.00
08/04/2017 20:30,2,0.285,ACTIVE,213.29,336.34,59.975,1501893003,"201051344001230","219011344069620",27.43,20.30,0,329.43,341.75,8.0,5.8,0.031,791633.4,791633.4,16795,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893010,2309673.00
08/04/2017 20:30,2,0.289,ACTIVE,213.96,337.84,59.981,1501893003,"201051344000582","219011344069620",27.87,20.00,0,331.23,343.25,8.2,6.0,0.035,780672.1,780672.1,16745,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893011,2309674.00
08/04/2017 20:30,2,0.326,ACTIVE,213.06,336.34,59.975,1501893003,"201051344000955","219011344069620",27.75,21.00,0,330.03,342.65,9.2,7.0,0.040,800750.2,800750.2,16769,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893012,2309675.00
08/04/2017 20:30,2,0.137,ACTIVE,212.38,337.24,59.986,1501893003,"274151322000094","219011344069620",31.03,25.30,0,334.84,393.45,4.3,2.2,0.022,867134.7,867134.7,17035,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893013,2309676.00
08/04/2017 20:30,2,0.328,ACTIVE,213.29,337.24,59.970,1501893003,"201051344000579","219011344069620",28.59,22.00,0,331.53,343.25,9.5,7.3,0.040,810943.1,810943.1,16762,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893014,2309677.00
08/04/2017 20:30,2,0.318,ACTIVE,213.29,336.64,59.981,1501893003,"201051344000890","219011344069620",27.19,21.00,0,330.33,342.95,8.8,6.6,0.035,794818.3,794818.3,16767,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893015,2309678.00
08/04/2017 20:30,2,0.305,ACTIVE,213.51,336.64,59.981,1501893003,"201051344000438","219011344069620",28.07,20.70,0,331.23,344.15,8.7,6.5,0.035,797152.8,797152.8,16749,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893016,2309679.00
08/04/2017 20:30,2,0.344,ACTIVE,213.51,336.34,59.986,1501893003,"201051344000417","219011344069620",17.97,21.00,0,330.63,342.65,6.3,4.1,0.022,712777.0,712777.0,16792,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893017,2309680.00
08/04/2017 20:30,2,0.225,ACTIVE,212.61,337.84,59.986,1501893003,"274151322000083","219011344069620",26.62,24.30,0,333.33,341.15,6.0,3.9,0.027,1039229.0,1039229.0,16665,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893018,2309681.00
08/04/2017 20:30,2,0.244,ACTIVE,212.83,337.54,59.975,1501893003,"274151322000076","219011344069620",27.79,24.80,0,333.93,341.75,6.9,4.7,0.035,1109432.7,1109432.7,16658,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893019,2309682.00
08/04/2017 20:30,2,0.311,ACTIVE,213.29,337.54,59.949,1501893003,"201051344000868","219011344069620",27.27,20.00,0,330.93,343.55,8.6,6.4,0.035,791019.9,791019.9,16779,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893019,2309683.00
08/04/2017 20:30,2,0.225,ACTIVE,212.16,336.94,59.986,1501893003,"274151322000095","219011344069620",27.21,24.00,0,333.03,340.85,6.2,4.0,0.031,1098747.9,1098747.9,16676,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893020,2309684.00
08/04/2017 20:30,2,0.291,ACTIVE,213.29,338.14,59.981,1501893003,"201051344000988","219011344069620",17.87,21.00,0,330.63,343.55,5.3,3.2,0.018,685405.4,685405.4,16754,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893021,2309685.00
08/04/2017 20:30,2,0.301,ACTIVE,213.29,335.44,59.986,1501893003,"201051344001025","219011344069620",27.47,20.00,0,330.33,343.25,8.4,6.2,0.040,797957.7,797957.7,16754,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893022,2309686.00
08/04/2017 20:30,2,0.309,ACTIVE,213.29,337.54,60.028,1501893003,"201051344000458","219011344069620",27.47,21.50,0,331.23,343.85,8.6,6.4,0.040,802205.5,802205.5,16749,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893023,2309687.00
08/04/2017 20:30,2,0.293,ACTIVE,213.96,338.44,59.986,1501893003,"201051344000853","219011344069620",28.41,21.30,0,333.33,345.66,8.5,6.2,0.035,803511.0,803511.0,16771,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893024,2309688.00
08/04/2017 20:30,2,0.275,ACTIVE,213.74,337.84,59.981,1501893003,"201051344000685","219011344069620",27.73,20.30,0,330.03,344.15,7.8,5.6,0.035,796985.8,796985.8,16786,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893025,2309689.00
08/04/2017 20:30,2,0.281,ACTIVE,213.51,337.24,59.986,1501893003,"201051344000917","219011344069620",27.39,21.00,0,330.63,342.95,7.8,5.6,0.035,793680.8,793680.8,16782,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893026,2309690.00
08/04/2017 20:30,2,0.277,ACTIVE,213.74,337.24,59.986,1501893003,"201051344001145","219011344069620",27.81,19.80,0,331.83,344.15,7.8,5.6,0.035,801694.4,801694.4,16768,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893027,2309691.00
08/04/2017 20:30,2,0.301,ACTIVE,213.51,337.24,59.965,1501893003,"201051344000651","219011344069620",27.53,19.80,0,331.23,343.25,8.4,6.2,0.035,790619.2,790619.2,16761,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893028,2309692.00
08/04/2017 20:30,2,0.215,ACTIVE,211.48,336.04,59.991,1501893003,"274151322000088","219011344069620",26.18,23.80,0,332.13,340.55,5.7,3.6,0.022,997144.7,997144.7,16657,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893029,2309693.00
08/04/2017 20:30,2,0.162,ACTIVE,213.06,354.37,59.981,1501893003,"274151322000068","219011344069620",32.82,26.30,0,335.44,404.57,5.5,3.3,0.022,867938.2,867938.2,17046,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893029,2309694.00
08/04/2017 20:30,2,0.320,ACTIVE,213.06,336.04,59.975,1501893003,"201051344001135","219011344069620",27.77,20.00,0,331.23,342.65,9.0,6.8,0.040,786169.2,786169.2,16732,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893030,2309695.00
08/04/2017 20:30,2,0.305,ACTIVE,213.29,337.54,59.991,1501893003,"201051344000594","219011344069620",27.45,22.50,0,330.03,344.15,8.5,6.3,0.040,805584.5,805584.5,16757,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893031,2309696.00
08/04/2017 20:30,2,0.299,ACTIVE,213.51,336.34,59.981,1501893003,"201051344001203","219011344069620",27.35,20.30,0,331.53,344.15,8.3,6.1,0.031,796048.6,796048.6,16789,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893032,2309697.00
08/04/2017 20:30,2,0.223,ACTIVE,212.16,337.24,59.991,1501893003,"274151322000054","219011344069620",27.27,23.50,0,332.43,340.85,6.2,4.0,0.031,1013222.2,1013222.2,16642,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893033,2309698.00
08/04/2017 20:30,2,0.299,ACTIVE,213.51,336.94,59.986,1501893003,"201051344000867","219011344069620",27.97,21.30,0,330.93,342.95,8.5,6.3,0.031,789767.1,789767.1,16787,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893034,2309699.00
08/04/2017 20:30,2,0.293,ACTIVE,213.51,336.34,59.991,1501893003,"201051344001093","219011344069620",28.25,20.30,0,330.33,343.55,8.4,6.2,0.031,793668.1,793668.1,16789,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893035,2309700.00
08/04/2017 20:30,2,0.270,ACTIVE,213.29,337.54,59.981,1501893003,"201051344000900","219011344069620",27.21,21.00,0,330.93,343.85,7.5,5.3,0.031,811649.1,811649.1,16791,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893036,2309701.00
08/04/2017 20:30,2,0.307,ACTIVE,213.51,337.24,59.986,1501893003,"201051344000648","219011344069620",27.53,20.00,0,331.83,343.85,8.6,6.4,0.035,798428.7,798428.7,16763,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893037,2309702.00
08/04/2017 20:30,2,0.303,ACTIVE,213.29,337.54,59.991,1501893003,"201051344000569","219011344069620",27.49,22.00,0,331.53,342.95,8.5,6.2,0.040,813374.5,813374.5,16736,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893038,2309703.00
08/04/2017 20:30,2,0.320,ACTIVE,213.29,336.94,59.991,1501893003,"201051344000983","219011344069620",27.67,21.00,0,331.23,343.55,9.0,6.8,0.040,804163.5,804163.5,16767,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893039,2309704.00
08/04/2017 20:30,2,0.293,ACTIVE,213.29,336.94,59.954,1501893003,"201051344001158","219011344069620",27.67,21.00,0,330.93,344.15,8.2,6.0,0.040,788320.5,788320.5,16765,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893039,2309705.00
08/04/2017 20:30,2,0.281,ACTIVE,213.74,338.14,59.986,1501893003,"201051344000576","219011344069620",28.45,20.30,0,331.83,344.45,8.1,5.9,0.031,802851.4,802851.4,16777,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893040,2309706.00
08/04/2017 20:30,2,0.230,ACTIVE,212.38,337.54,59.975,1501893003,"274151322000087","219011344069620",25.94,26.00,0,332.73,341.15,6.1,3.9,0.031,988207.0,988207.0,16882,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893041,2309707.00
08/04/2017 20:45,2,0.230,ACTIVE,213.29,336.64,59.954,1501893904,"201051344000645","219011344069620",26.50,20.70,0,332.43,343.55,6.2,4.0,0.022,801776.7,801776.7,16752,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893905,2309708.00
08/04/2017 20:45,2,0.158,ACTIVE,211.93,336.04,59.949,1501893904,"274151322000085","219011344069620",26.14,22.80,0,333.93,340.25,4.2,2.1,0.013,1008128.9,1008128.9,16654,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893906,2309709.00
08/04/2017 20:45,2,0.240,ACTIVE,213.29,337.84,59.949,1501893904,"201051344000633","219011344069620",28.19,21.30,0,331.83,345.06,6.9,4.7,0.022,788846.4,788846.4,16803,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893907,2309710.00
08/04/2017 20:45,2,0.248,ACTIVE,212.83,336.34,59.959,1501893904,"201051344000469","219011344069620",27.65,20.30,0,330.33,342.65,7.0,4.8,0.022,792671.4,792671.4,16769,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893907,2309711.00
08/04/2017 20:45,2,0.242,ACTIVE,212.61,336.04,59.965,1501893904,"201051344000646","219011344069620",27.97,20.00,0,330.03,341.75,6.9,4.8,0.018,787157.0,787157.0,16756,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893909,2309712.00
08/04/2017 20:45,2,0.193,ACTIVE,211.48,336.34,59.949,1501893904,"274151322000052","219011344069620",26.26,23.80,0,332.73,341.15,5.1,3.0,0.013,1049829.7,1049829.7,16653,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893910,2309713.00
08/04/2017 20:45,2,0.262,ACTIVE,213.29,336.34,59.959,1501893904,"201051344000585","219011344069620",27.97,19.80,0,330.63,342.95,7.5,5.3,0.018,800949.5,800949.5,16756,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893911,2309714.00
08/04/2017 20:45,2,0.232,ACTIVE,213.06,335.44,59.959,1501893904,"201051344001230","219011344069620",26.82,19.50,0,330.03,340.55,6.3,4.2,0.018,791634.7,791634.7,16796,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893912,2309715.00
08/04/2017 20:45,2,0.240,ACTIVE,213.51,336.64,59.965,1501893904,"201051344000582","219011344069620",27.00,19.50,0,331.53,342.05,6.6,4.4,0.018,780673.4,780673.4,16746,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893913,2309716.00
08/04/2017 20:45,2,0.260,ACTIVE,212.61,335.74,59.970,1501893904,"201051344000955","219011344069620",28.05,20.30,0,330.03,341.45,7.4,5.2,0.022,800751.7,800751.7,16770,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893914,2309717.00
08/04/2017 20:45,2,0.092,ACTIVE,211.48,336.34,59.959,1501893904,"274151322000094","219011344069620",29.78,24.00,0,333.93,339.95,2.8,0.7,0.004,867135.0,867135.0,17036,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893915,2309718.00
08/04/2017 20:45,2,0.271,ACTIVE,212.83,336.04,59.965,1501893904,"201051344000579","219011344069620",28.11,21.50,0,331.53,342.65,7.8,5.6,0.022,810944.7,810944.7,16763,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893916,2309719.00
08/04/2017 20:45,2,0.254,ACTIVE,212.83,335.44,59.965,1501893904,"201051344000890","219011344069620",27.69,20.30,0,330.33,341.75,7.1,4.9,0.022,794819.8,794819.8,16768,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893916,2309720.00
08/04/2017 20:45,2,0.250,ACTIVE,213.29,336.34,59.991,1501893904,"201051344000438","219011344069620",27.45,20.00,0,331.23,342.35,7.0,4.8,0.022,797154.2,797154.2,16750,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893917,2309721.00
08/04/2017 20:45,2,0.273,ACTIVE,213.29,336.34,59.965,1501893904,"201051344000417","219011344069620",17.91,20.00,0,330.93,340.55,5.0,2.9,0.009,712777.8,712777.8,16793,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893918,2309722.00
08/04/2017 20:45,2,0.164,ACTIVE,211.70,336.04,59.970,1501893904,"274151322000083","219011344069620",25.72,23.80,0,333.33,340.85,4.3,2.2,0.013,1039229.8,1039229.8,16666,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893919,2309723.00
08/04/2017 20:45,2,0.178,ACTIVE,212.38,336.34,59.965,1501893904,"274151322000076","219011344069620",26.72,23.80,0,334.24,340.85,4.8,2.7,0.013,1109433.6,1109433.6,16659,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893920,2309724.00
08/04/2017 20:45,2,0.242,ACTIVE,212.83,336.04,59.975,1501893904,"201051344000868","219011344069620",27.57,20.00,0,331.23,342.95,6.8,4.6,0.022,791021.3,791021.3,16780,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893921,2309725.00
08/04/2017 20:45,2,0.160,ACTIVE,211.93,336.04,59.959,1501893904,"274151322000095","219011344069620",26.32,23.30,0,333.03,340.25,4.3,2.2,0.018,1098748.7,1098748.7,16677,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893922,2309726.00
08/04/2017 20:45,2,0.215,ACTIVE,212.83,337.54,59.970,1501893904,"201051344000988","219011344069620",17.91,21.00,0,330.93,342.95,3.9,1.8,0.013,685406.1,685406.1,16755,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893923,2309727.00
08/04/2017 20:45,2,0.234,ACTIVE,212.83,335.14,59.970,1501893904,"201051344001025","219011344069620",28.01,19.50,0,330.33,342.05,6.7,4.5,0.018,797959.0,797959.0,16755,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893924,2309728.00
08/04/2017 20:45,2,0.244,ACTIVE,212.83,336.04,60.002,1501893904,"201051344000458","219011344069620",27.12,21.00,0,331.83,342.95,6.8,4.6,0.022,802206.8,802206.8,16750,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893925,2309729.00
08/04/2017 20:45,2,0.244,ACTIVE,213.51,337.54,59.975,1501893904,"201051344000853","219011344069620",27.00,21.30,0,333.33,345.36,6.7,4.5,0.027,803512.4,803512.4,16772,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893926,2309730.00
08/04/2017 20:45,2,0.213,ACTIVE,213.51,336.94,59.970,1501893904,"201051344000685","219011344069620",27.75,19.80,0,330.63,343.25,6.0,3.9,0.022,796986.9,796986.9,16787,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893926,2309731.00
08/04/2017 20:45,2,0.227,ACTIVE,213.29,336.04,59.975,1501893904,"201051344000917","219011344069620",26.92,20.30,0,330.93,342.05,6.2,4.0,0.009,793682.0,793682.0,16783,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893927,2309732.00
08/04/2017 20:45,2,0.219,ACTIVE,213.29,336.64,60.007,1501893904,"201051344001145","219011344069620",27.51,19.30,0,331.83,341.75,6.1,4.0,0.013,801695.6,801695.6,16769,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893928,2309733.00
08/04/2017 20:45,2,0.238,ACTIVE,213.06,336.94,59.970,1501893904,"201051344000651","219011344069620",27.59,19.30,0,331.53,342.95,6.7,4.5,0.022,790620.5,790620.5,16762,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893929,2309734.00
08/04/2017 20:45,2,0.154,ACTIVE,211.48,334.54,59.965,1501893904,"274151322000088","219011344069620",25.07,22.80,0,332.13,339.95,3.9,1.8,0.009,997145.4,997145.4,16658,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893930,2309735.00
08/04/2017 20:45,2,0.115,ACTIVE,212.38,337.24,59.965,1501893904,"274151322000068","219011344069620",30.20,24.80,0,334.54,357.08,3.5,1.5,0.013,867938.8,867938.8,17047,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893931,2309736.00
08/04/2017 20:45,2,0.252,ACTIVE,212.61,334.84,59.970,1501893904,"201051344001135","219011344069620",27.93,19.80,0,330.63,341.45,7.2,5.0,0.018,786170.6,786170.6,16733,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893932,2309737.00
08/04/2017 20:45,2,0.240,ACTIVE,212.61,336.34,59.981,1501893904,"201051344000594","219011344069620",27.87,22.00,0,330.63,342.35,6.8,4.7,0.018,805585.9,805585.9,16758,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893933,2309738.00
08/04/2017 20:45,2,0.234,ACTIVE,213.06,335.44,59.970,1501893904,"201051344001203","219011344069620",27.95,20.00,0,331.83,342.65,6.6,4.5,0.018,796049.9,796049.9,16790,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893934,2309739.00
08/04/2017 20:45,2,0.164,ACTIVE,211.70,336.34,59.970,1501893904,"274151322000054","219011344069620",25.60,23.00,0,332.73,340.25,4.3,2.2,0.009,1013223.0,1013223.0,16643,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893935,2309740.00
08/04/2017 20:45,2,0.234,ACTIVE,213.29,336.04,59.975,1501893904,"201051344000867","219011344069620",27.79,21.30,0,331.83,342.35,6.7,4.5,0.018,789768.5,789768.5,16788,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893936,2309741.00
08/04/2017 20:45,2,0.240,ACTIVE,213.06,336.34,59.970,1501893904,"201051344001093","219011344069620",27.75,20.00,0,330.33,341.75,6.8,4.6,0.013,793669.4,793669.4,16790,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893937,2309742.00
08/04/2017 20:45,2,0.199,ACTIVE,213.06,337.24,59.970,1501893904,"201051344000900","219011344069620",27.41,20.30,0,331.83,342.35,5.5,3.4,0.018,811650.2,811650.2,16792,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893937,2309743.00
08/04/2017 20:45,2,0.246,ACTIVE,213.06,336.34,59.975,1501893904,"201051344000648","219011344069620",26.90,19.80,0,331.83,343.55,6.8,4.6,0.018,798430.1,798430.1,16764,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893938,2309744.00
08/04/2017 20:45,2,0.242,ACTIVE,212.83,336.34,59.991,1501893904,"201051344000569","219011344069620",27.37,22.00,0,331.83,342.05,6.8,4.6,0.022,813375.9,813375.9,16737,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893939,2309745.00
08/04/2017 20:45,2,0.250,ACTIVE,213.06,336.04,59.981,1501893904,"201051344000983","219011344069620",28.41,20.70,0,331.23,342.35,7.2,5.0,0.022,804164.9,804164.9,16768,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893940,2309746.00
08/04/2017 20:45,2,0.232,ACTIVE,213.06,336.34,59.981,1501893904,"201051344001158","219011344069620",27.33,21.00,0,330.33,342.65,6.5,4.3,0.022,788321.8,788321.8,16766,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893941,2309747.00
08/04/2017 20:45,2,0.234,ACTIVE,213.51,337.24,59.981,1501893904,"201051344000576","219011344069620",27.37,20.00,0,332.13,342.95,6.5,4.3,0.013,802852.7,802852.7,16778,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893942,2309748.00
08/04/2017 20:45,2,0.166,ACTIVE,212.16,336.94,59.970,1501893904,"274151322000087","219011344069620",25.62,25.00,0,333.03,340.55,4.3,2.2,0.013,988207.8,988207.8,16883,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501893943,2309749.00
08/04/2017 21:00,2,0.178,ACTIVE,213.51,336.64,59.996,1501894803,"201051344000645","219011344069620",25.45,19.80,0,331.53,341.15,4.6,2.5,0.009,801777.5,801777.5,16753,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894804,2309750.00
08/04/2017 21:00,2,0.098,ACTIVE,211.93,336.64,59.986,1501894803,"274151322000085","219011344069620",24.59,22.30,0,333.63,339.04,2.5,0.5,0.004,1008129.3,1008129.3,16655,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894805,2309751.00
08/04/2017 21:00,2,0.197,ACTIVE,213.51,338.44,59.991,1501894803,"201051344000633","219011344069620",25.72,20.30,0,330.33,344.45,5.2,3.0,0.009,788847.4,788847.4,16804,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894806,2309752.00
08/04/2017 21:00,2,0.209,ACTIVE,213.06,336.64,59.991,1501894803,"201051344000469","219011344069620",25.21,19.00,0,329.73,341.15,5.3,3.2,0.004,792672.4,792672.4,16770,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894807,2309753.00
08/04/2017 21:00,2,0.197,ACTIVE,212.83,335.74,59.996,1501894803,"201051344000646","219011344069620",26.06,19.50,0,330.33,340.55,5.2,3.1,0.000,787158.0,787158.0,16757,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894808,2309754.00
08/04/2017 21:00,2,0.127,ACTIVE,211.70,336.04,59.991,1501894803,"274151322000052","219011344069620",25.74,23.00,0,332.73,339.65,3.4,1.3,0.000,1049830.2,1049830.2,16654,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894809,2309755.00
08/04/2017 21:00,2,0.209,ACTIVE,213.29,336.34,59.981,1501894803,"201051344000585","219011344069620",26.14,19.00,0,330.93,341.15,5.6,3.4,0.004,800950.6,800950.6,16757,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894810,2309756.00
08/04/2017 21:00,2,0.186,ACTIVE,213.06,335.74,59.991,1501894803,"201051344001230","219011344069620",24.71,19.00,0,325.82,344.45,4.7,2.6,0.004,791635.5,791635.5,16797,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894811,2309757.00
08/04/2017 21:00,2,0.193,ACTIVE,213.74,336.64,59.991,1501894803,"201051344000582","219011344069620",25.25,19.00,0,331.23,340.85,5.0,2.9,0.004,780674.3,780674.3,16747,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894811,2309758.00
08/04/2017 21:00,2,0.217,ACTIVE,212.83,336.04,59.981,1501894803,"201051344000955","219011344069620",25.17,19.50,0,330.03,340.25,5.5,3.4,0.004,800752.8,800752.8,16771,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894812,2309759.00
08/04/2017 21:00,2,0.051,ALERT,211.93,318.61,59.991,1501894803,"274151322000094","219011344069620",25.37,23.00,0,296.66,390.74,1.3,0.0,0.000,867135.1,867135.1,17037,0,0,0,L,1151911521,0,121.78,122.46,0002,19,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894814,2309760.00
08/04/2017 21:00,2,0.225,ACTIVE,213.06,336.04,59.991,1501894803,"201051344000579","219011344069620",25.96,20.30,0,331.23,340.55,5.9,3.8,0.004,810945.9,810945.9,16764,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894815,2309761.00
08/04/2017 21:00,2,0.205,ACTIVE,213.06,335.44,59.996,1501894803,"201051344000890","219011344069620",25.54,19.80,0,330.03,340.55,5.3,3.2,0.004,794820.8,794820.8,16769,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894816,2309762.00
08/04/2017 21:00,2,0.201,ACTIVE,213.51,336.34,59.996,1501894803,"201051344000438","219011344069620",25.29,19.30,0,331.23,341.15,5.2,3.1,0.004,797155.2,797155.2,16751,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894817,2309763.00
08/04/2017 21:00,2,0.203,ALERT,213.29,299.07,59.986,1501894803,"201051344000417","219011344069620",18.31,19.30,0,296.96,339.34,3.8,1.7,0.000,712778.4,712778.4,16794,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894819,2309764.00
08/04/2017 21:00,2,0.102,ACTIVE,211.93,336.64,59.996,1501894803,"274151322000083","219011344069620",25.29,23.00,0,333.33,339.65,2.6,0.6,0.009,1039230.1,1039230.1,16667,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894819,2309765.00
08/04/2017 21:00,2,0.107,ACTIVE,212.38,336.64,59.975,1501894803,"274151322000076","219011344069620",26.00,23.00,0,334.54,339.95,2.9,0.8,0.004,1109434.0,1109434.0,16660,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894820,2309766.00
08/04/2017 21:00,2,0.189,ACTIVE,212.83,336.34,60.007,1501894803,"201051344000868","219011344069620",25.19,19.30,0,330.63,340.85,4.9,2.8,0.004,791022.2,791022.2,16781,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894821,2309767.00
08/04/2017 21:00,2,0.094,ACTIVE,211.93,334.84,59.981,1501894803,"274151322000095","219011344069620",25.72,22.50,0,333.33,339.04,2.5,0.4,0.000,1098749.0,1098749.0,16678,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894822,2309768.00
08/04/2017 21:00,2,0.143,ALERT,212.61,316.20,59.991,1501894803,"201051344000988","219011344069620",17.99,19.50,0,296.66,358.58,2.6,0.6,0.000,685406.4,685406.4,16756,0,0,0,L,1122011218,0,120.88,122.68,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894824,2309769.00
08/04/2017 21:00,2,0.180,ACTIVE,213.06,335.44,59.996,1501894803,"201051344001025","219011344069620",26.16,19.00,0,330.63,340.55,4.8,2.7,0.004,797959.9,797959.9,16756,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894825,2309770.00
08/04/2017 21:00,2,0.184,ACTIVE,212.83,335.74,59.991,1501894803,"201051344000458","219011344069620",25.86,20.00,0,331.53,340.85,4.8,2.7,0.000,802207.7,802207.7,16751,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894826,2309771.00
08/04/2017 21:00,2,0.178,ACTIVE,213.51,337.24,59.981,1501894803,"201051344000853","219011344069620",25.78,19.80,0,332.13,343.25,4.7,2.6,0.004,803513.3,803513.3,16773,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894827,2309772.00
08/04/2017 21:00,2,0.176,ACTIVE,213.51,337.24,59.986,1501894803,"201051344000685","219011344069620",24.53,19.00,0,330.63,342.05,4.4,2.3,0.004,796987.7,796987.7,16788,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894828,2309773.00
08/04/2017 21:00,2,0.184,ACTIVE,213.29,336.64,59.981,1501894803,"201051344000917","219011344069620",23.93,19.80,0,329.13,342.35,4.5,2.4,0.000,793682.8,793682.8,16784,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894828,2309774.00
08/04/2017 21:00,2,0.180,ACTIVE,213.51,336.94,59.991,1501894803,"201051344001145","219011344069620",24.47,18.70,0,331.83,341.75,4.5,2.4,0.000,801696.4,801696.4,16770,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894829,2309775.00
08/04/2017 21:00,2,0.199,ACTIVE,213.29,336.34,59.986,1501894803,"201051344000651","219011344069620",24.85,18.30,0,331.53,340.85,5.0,2.9,0.000,790621.4,790621.4,16763,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894830,2309776.00
08/04/2017 21:00,2,0.088,ACTIVE,211.70,336.04,59.965,1501894803,"274151322000088","219011344069620",24.33,22.00,0,332.73,339.04,2.1,0.2,0.004,997145.6,997145.6,16659,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894831,2309777.00
08/04/2017 21:00,2,0.070,ALERT,212.38,332.43,59.981,1501894803,"274151322000068","219011344069620",27.95,23.80,0,296.36,391.04,2.0,0.0,0.000,867939.0,867939.0,17048,0,0,0,L,1151911521,0,122.46,122.23,0002,23,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894833,2309778.00
08/04/2017 21:00,2,0.203,ACTIVE,213.06,334.84,59.981,1501894803,"201051344001135","219011344069620",25.39,19.00,0,330.03,339.65,5.2,3.1,0.004,786171.7,786171.7,16734,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894834,2309779.00
08/04/2017 21:00,2,0.197,ACTIVE,212.83,336.64,59.954,1501894803,"201051344000594","219011344069620",24.89,21.30,0,330.03,340.55,5.0,2.9,0.004,805586.8,805586.8,16759,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894835,2309780.00
08/04/2017 21:00,2,0.191,ACTIVE,213.51,336.04,60.002,1501894803,"201051344001203","219011344069620",25.05,19.30,0,331.53,342.05,4.9,2.8,0.004,796050.9,796050.9,16791,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894836,2309781.00
08/04/2017 21:00,2,0.096,ACTIVE,211.93,335.74,59.981,1501894803,"274151322000054","219011344069620",25.01,22.30,0,332.73,339.34,2.4,0.4,0.000,1013223.3,1013223.3,16644,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894837,2309782.00
08/04/2017 21:00,2,0.189,ACTIVE,213.29,336.34,59.975,1501894803,"201051344000867","219011344069620",25.09,20.30,0,331.23,341.15,4.8,2.7,0.004,789769.4,789769.4,16789,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894838,2309783.00
08/04/2017 21:00,2,0.209,ACTIVE,213.29,336.34,59.991,1501894803,"201051344001093","219011344069620",24.19,19.30,0,323.72,347.16,5.2,3.0,0.000,793670.4,793670.4,16791,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894839,2309784.00
08/04/2017 21:00,2,0.143,ACTIVE,212.83,336.64,59.991,1501894803,"201051344000900","219011344069620",25.50,19.50,0,329.73,340.85,3.7,1.6,0.000,811650.8,811650.8,16793,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894840,2309785.00
08/04/2017 21:00,2,0.193,ACTIVE,213.06,336.64,59.975,1501894803,"201051344000648","219011344069620",25.33,19.00,0,331.83,341.75,5.0,2.9,0.004,798431.0,798431.0,16765,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894841,2309786.00
08/04/2017 21:00,2,0.182,ACTIVE,213.06,336.34,60.012,1501894803,"201051344000569","219011344069620",26.22,20.70,0,331.83,340.55,4.8,2.8,0.004,813376.8,813376.8,16738,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894842,2309787.00
08/04/2017 21:00,2,0.209,ACTIVE,213.06,335.74,59.981,1501894803,"201051344000983","219011344069620",24.53,19.50,0,330.93,340.85,5.2,3.1,0.000,804166.0,804166.0,16769,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894842,2309788.00
08/04/2017 21:00,2,0.182,ACTIVE,213.06,336.34,59.986,1501894803,"201051344001158","219011344069620",24.35,19.50,0,330.03,341.45,4.5,2.4,0.000,788322.6,788322.6,16767,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894843,2309789.00
08/04/2017 21:00,2,0.189,ACTIVE,213.51,337.24,59.981,1501894803,"201051344000576","219011344069620",24.23,19.30,0,331.83,342.65,4.7,2.6,0.000,802853.6,802853.6,16779,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894844,2309790.00
08/04/2017 21:00,2,0.107,ACTIVE,212.16,324.62,59.959,1501894803,"274151322000087","219011344069620",24.73,24.30,0,322.21,339.65,2.7,0.6,0.000,988208.1,988208.1,16884,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501894845,2309791.00
08/04/2017 21:15,2,0.105,ALERT,213.51,298.47,59.981,1501895704,"201051344000645","219011344069620",19.72,18.30,0,297.57,339.65,2.1,0.1,0.000,801777.8,801777.8,16754,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895706,2309792.00
08/04/2017 21:15,2,0.051,ALERT,212.38,297.57,59.954,1501895704,"274151322000085","219011344069620",18.39,20.70,0,296.66,339.65,0.9,0.0,0.000,1008129.3,1008129.3,16656,0,0,0,L,1151911521,0,122.68,122.23,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895707,2309793.00
08/04/2017 21:15,2,0.125,ALERT,213.51,298.47,59.986,1501895704,"201051344000633","219011344069620",18.63,18.70,0,295.76,340.25,2.4,0.4,0.000,788847.8,788847.8,16805,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895709,2309794.00
08/04/2017 21:15,2,0.139,ALERT,213.06,298.77,59.996,1501895704,"201051344000469","219011344069620",19.10,17.30,0,296.96,339.04,2.7,0.7,0.000,792672.9,792672.9,16771,0,0,0,L,1122011218,0,121.10,122.68,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895711,2309795.00
08/04/2017 21:15,2,0.125,ALERT,212.83,299.07,59.981,1501895704,"201051344000646","219011344069620",18.55,18.00,0,296.66,338.14,2.4,0.4,0.000,787158.4,787158.4,16758,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895713,2309796.00
08/04/2017 21:15,2,0.076,ALERT,211.93,297.87,59.981,1501895704,"274151322000052","219011344069620",18.67,21.30,0,296.36,350.47,1.4,0.0,0.000,1049830.3,1049830.3,16655,0,0,0,L,1151911521,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895714,2309797.00
08/04/2017 21:15,2,0.143,ALERT,213.29,299.67,59.959,1501895704,"201051344000585","219011344069620",18.69,18.00,0,296.96,338.74,2.7,0.7,0.000,800951.2,800951.2,16758,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895716,2309798.00
08/04/2017 21:15,2,0.125,ALERT,213.06,299.67,60.002,1501895704,"201051344001230","219011344069620",14.89,17.80,0,297.57,337.24,1.9,0.0,0.000,791635.9,791635.9,16798,0,0,0,L,1122011218,0,122.23,121.78,0002,14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895718,2309799.00
08/04/2017 21:15,2,0.119,ALERT,213.51,299.97,59.991,1501895704,"201051344000582","219011344069620",19.08,17.80,0,298.47,339.04,2.3,0.3,0.000,780674.8,780674.8,16748,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895720,2309800.00
08/04/2017 21:15,2,0.143,ALERT,212.61,299.07,59.975,1501895704,"201051344000955","219011344069620",18.01,18.30,0,297.57,338.44,2.6,0.6,0.000,800753.3,800753.3,16772,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895722,2309801.00
