ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 21:15,2,0.000,ALERT,212.16,300.87,59.965,1501895704,"274151322000094","219011344069620",38.43,21.30,0,296.06,390.44,0.0,0.0,0.000,867135.1,867135.1,17039,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,242,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1501895724,2309802.00
08/04/2017 21:15,2,0.152,ALERT,212.83,299.37,60.012,1501895704,"201051344000579","219011344069620",18.39,19.00,0,297.87,339.34,2.9,0.8,0.000,810946.5,810946.5,16765,0,0,0,L,1122011218,0,121.33,122.23,0002,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895725,2309803.00
08/04/2017 21:15,2,0.141,ALERT,213.06,299.67,59.975,1501895704,"201051344000890","219011344069620",18.87,18.70,0,298.17,338.14,2.7,0.7,0.000,794821.3,794821.3,16770,0,0,0,L,1122011218,0,122.23,121.33,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895727,2309804.00
08/04/2017 21:15,2,0.129,ALERT,213.29,299.37,59.970,1501895704,"201051344000438","219011344069620",17.99,18.00,0,297.26,338.44,2.4,0.4,0.000,797155.7,797155.7,16752,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895729,2309805.00
08/04/2017 21:15,2,0.152,ACTIVE,213.29,298.77,59.975,1501895704,"201051344000417","219011344069620",14.99,18.00,0,297.26,300.27,2.3,0.3,0.000,712778.7,712778.7,16796,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895730,2309806.00
08/04/2017 21:15,2,0.053,ALERT,211.93,298.47,59.975,1501895704,"274151322000083","219011344069620",17.87,21.30,0,296.96,338.74,1.0,0.0,0.000,1039230.1,1039230.1,16668,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895732,2309807.00
08/04/2017 21:15,2,0.053,ALERT,212.61,297.87,59.970,1501895704,"274151322000076","219011344069620",19.14,21.30,0,296.66,350.77,1.0,0.0,0.000,1109434.1,1109434.1,16661,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895734,2309808.00
08/04/2017 21:15,2,0.127,ALERT,212.83,299.37,59.986,1501895704,"201051344000868","219011344069620",17.59,17.80,0,298.17,338.74,2.3,0.3,0.000,791022.7,791022.7,16782,0,0,0,L,1122011218,0,121.33,122.68,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895736,2309809.00
08/04/2017 21:15,2,0.045,ALERT,212.16,299.37,59.970,1501895704,"274151322000095","219011344069620",18.19,21.00,0,297.57,338.44,0.8,0.0,0.000,1098749.0,1098749.0,16679,0,0,0,L,1151911521,0,122.23,122.23,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895737,2309810.00
08/04/2017 21:15,2,0.092,ACTIVE_NO_POWER,212.83,298.77,59.965,1501895704,"201051344000988","219011344069620",15.70,18.00,0,295.46,316.20,1.5,0.0,0.000,685406.4,685406.4,16758,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895738,2309811.00
08/04/2017 21:15,2,0.117,ALERT,213.06,298.77,59.970,1501895704,"201051344001025","219011344069620",18.67,17.80,0,296.66,338.74,2.2,0.2,0.000,797960.3,797960.3,16757,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895740,2309812.00
08/04/2017 21:15,2,0.115,ALERT,212.83,298.77,59.975,1501895704,"201051344000458","219011344069620",18.21,18.70,0,297.87,338.74,2.1,0.2,0.000,802208.1,802208.1,16752,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895742,2309813.00
08/04/2017 21:15,2,0.109,ALERT,213.51,298.77,60.012,1501895704,"201051344000853","219011344069620",16.70,18.00,0,297.87,339.95,1.9,0.0,0.000,803513.6,803513.6,16774,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895744,2309814.00
08/04/2017 21:15,2,0.096,ALERT,213.29,299.07,59.991,1501895704,"201051344000685","219011344069620",17.35,18.00,0,296.96,339.34,1.7,0.0,0.000,796988.0,796988.0,16789,0,0,0,L,1122011218,0,122.91,121.78,0002,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895745,2309815.00
08/04/2017 21:15,2,0.115,ALERT,213.29,298.77,59.981,1501895704,"201051344000917","219011344069620",15.43,18.30,0,296.36,338.74,1.8,0.0,0.000,793683.2,793683.2,16785,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895747,2309816.00
08/04/2017 21:15,2,0.111,ALERT,213.29,299.67,59.991,1501895704,"201051344001145","219011344069620",16.36,17.50,0,297.87,339.34,1.9,0.0,0.000,801696.7,801696.7,16771,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895749,2309817.00
08/04/2017 21:15,2,0.125,ALERT,213.29,298.77,59.986,1501895704,"201051344000651","219011344069620",17.77,17.30,0,296.96,338.74,2.3,0.3,0.000,790621.9,790621.9,16764,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895751,2309818.00
08/04/2017 21:15,2,0.039,ALERT,211.93,298.17,60.002,1501895704,"274151322000088","219011344069620",17.31,20.70,0,296.66,337.84,0.7,0.0,0.000,997145.6,997145.6,16660,0,0,0,L,1151911521,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895753,2309819.00
08/04/2017 21:15,2,0.008,ALERT,212.61,297.26,60.028,1501895704,"274151322000068","219011344069620",38.72,21.80,0,296.06,391.94,0.0,0.0,0.000,867939.0,867939.0,17050,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,241,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1501895755,2309820.00
08/04/2017 21:15,2,0.135,ALERT,212.83,299.37,59.991,1501895704,"201051344001135","219011344069620",18.13,17.80,0,297.87,338.44,2.5,0.5,0.000,786172.2,786172.2,16735,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895756,2309821.00
08/04/2017 21:15,2,0.117,ALERT,212.83,299.67,59.996,1501895704,"201051344000594","219011344069620",18.31,19.50,0,297.57,338.74,2.2,0.2,0.000,805587.2,805587.2,16760,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895758,2309822.00
08/04/2017 21:15,2,0.127,ALERT,213.29,299.37,60.007,1501895704,"201051344001203","219011344069620",16.84,18.00,0,297.57,340.55,2.2,0.2,0.000,796051.3,796051.3,16792,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895760,2309823.00
08/04/2017 21:15,2,0.045,ALERT,212.16,298.47,59.986,1501895704,"274151322000054","219011344069620",17.00,20.70,0,296.36,338.44,0.8,0.0,0.000,1013223.3,1013223.3,16645,0,0,0,L,1151911521,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895762,2309824.00
08/04/2017 21:15,2,0.121,ALERT,213.06,298.47,60.002,1501895704,"201051344000867","219011344069620",17.06,19.00,0,297.57,339.65,2.1,0.1,0.000,789769.8,789769.8,16790,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895764,2309825.00
08/04/2017 21:15,2,0.148,ALERT,213.06,299.67,60.002,1501895704,"201051344001093","219011344069620",14.45,18.00,0,297.26,338.14,2.2,0.2,0.000,793670.9,793670.9,16792,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895765,2309826.00
08/04/2017 21:15,2,0.080,ALERT,212.83,298.77,59.996,1501895704,"201051344000900","219011344069620",15.94,17.80,0,297.57,339.04,1.3,0.0,0.000,811651.0,811651.0,16794,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895767,2309827.00
08/04/2017 21:15,2,0.121,ALERT,213.06,298.17,59.996,1501895704,"201051344000648","219011344069620",17.33,17.50,0,297.57,339.34,2.1,0.2,0.000,798431.5,798431.5,16766,0,0,0,L,1122011218,0,121.10,122.68,0002,14,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895769,2309828.00
08/04/2017 21:15,2,0.121,ALERT,212.83,299.37,59.996,1501895704,"201051344000569","219011344069620",17.29,19.00,0,298.47,339.95,2.1,0.1,0.000,813377.2,813377.2,16739,0,0,0,L,1122011218,0,121.10,122.68,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895771,2309829.00
08/04/2017 21:15,2,0.135,ALERT,212.83,299.07,59.996,1501895704,"201051344000983","219011344069620",16.72,18.00,0,298.17,339.34,2.3,0.3,0.000,804166.5,804166.5,16770,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895773,2309830.00
08/04/2017 21:15,2,0.111,ALERT,213.06,298.47,59.996,1501895704,"201051344001158","219011344069620",16.66,18.00,0,297.26,338.14,1.9,0.0,0.000,788323.0,788323.0,16768,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895775,2309831.00
08/04/2017 21:15,2,0.111,ALERT,213.29,299.07,59.996,1501895704,"201051344000576","219011344069620",15.29,17.80,0,297.57,339.34,1.8,0.0,0.000,802854.0,802854.0,16780,0,0,0,L,1122011218,0,121.55,122.23,0002,13,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501895777,2309832.00
08/04/2017 21:15,2,0.031,ALERT,212.16,298.17,59.986,1501895704,"274151322000087","219011344069620",27.14,22.30,0,295.76,337.24,0.0,0.0,0.000,988208.2,988208.2,16885,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1501895778,2309833.00
08/04/2017 21:30,2,0.000,ALERT,213.29,298.77,59.944,1501896603,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,801777.8,801777.8,16756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1501896605,2309834.00
08/04/2017 21:30,2,0.000,ALERT,212.38,297.87,59.965,1501896603,"274151322000085","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1008129.3,1008129.3,16658,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1501896607,2309835.00
08/04/2017 21:30,2,0.000,ALERT,213.51,298.47,60.007,1501896603,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,788847.8,788847.8,16807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1501896609,2309836.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.77,59.944,1501896603,"201051344000469","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,792673.0,792673.0,16773,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1501896611,2309837.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.47,59.965,1501896603,"201051344000646","219011344069620",0.00,17.00,0,296.66,303.88,0.0,0.0,0.000,787158.4,787158.4,16760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1501896613,2309838.00
08/04/2017 21:30,2,0.000,ALERT,211.93,297.87,59.959,1501896603,"274151322000052","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,1049830.3,1049830.3,16657,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1501896614,2309839.00
08/04/2017 21:30,2,0.000,ALERT,213.29,299.07,59.965,1501896603,"201051344000585","219011344069620",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,800951.2,800951.2,16760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1501896616,2309840.00
08/04/2017 21:30,2,0.000,ALERT,212.83,299.07,59.970,1501896603,"201051344001230","219011344069620",0.00,16.70,0,297.57,304.78,0.0,0.0,0.000,791635.9,791635.9,16800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1501896618,2309841.00
08/04/2017 21:30,2,0.000,ALERT,213.51,299.67,59.970,1501896603,"201051344000582","219011344069620",0.00,16.70,0,298.17,304.78,0.0,0.0,0.000,780674.8,780674.8,16750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1501896620,2309842.00
08/04/2017 21:30,2,0.000,ALERT,212.61,298.47,59.959,1501896603,"201051344000955","219011344069620",0.00,17.30,0,297.26,304.48,0.0,0.0,0.000,800753.4,800753.4,16774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1501896622,2309843.00
08/04/2017 21:30,2,0.000,ALERT,212.16,297.57,59.959,1501896603,"274151322000094","219011344069620",0.00,19.50,0,295.16,368.20,0.0,0.0,0.000,867135.1,867135.1,17041,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1501896623,2309844.00
08/04/2017 21:30,2,0.000,ALERT,212.83,299.37,59.970,1501896603,"201051344000579","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,810946.6,810946.6,16767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1501896625,2309845.00
08/04/2017 21:30,2,0.000,ALERT,212.83,299.07,59.970,1501896603,"201051344000890","219011344069620",0.00,17.50,0,298.17,305.98,0.0,0.0,0.000,794821.4,794821.4,16772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1501896627,2309846.00
08/04/2017 21:30,2,0.000,ALERT,213.06,298.47,59.970,1501896603,"201051344000438","219011344069620",0.00,17.00,0,297.57,304.78,0.0,0.0,0.000,797155.7,797155.7,16754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1501896629,2309847.00
08/04/2017 21:30,2,0.000,ALERT,213.06,298.17,59.965,1501896603,"201051344000417","219011344069620",0.00,17.30,0,296.66,304.18,0.0,0.0,0.000,712778.7,712778.7,16797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1501896631,2309848.00
08/04/2017 21:30,2,0.000,ALERT,212.16,298.77,59.996,1501896603,"274151322000083","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1039230.1,1039230.1,16670,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1501896632,2309849.00
08/04/2017 21:30,2,0.000,ALERT,212.61,297.57,59.975,1501896603,"274151322000076","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1109434.1,1109434.1,16663,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1501896634,2309850.00
08/04/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1501896603,"201051344000868","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,791022.7,791022.7,16784,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1501896636,2309851.00
08/04/2017 21:30,2,0.000,ALERT,211.93,298.77,59.970,1501896603,"274151322000095","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1098749.0,1098749.0,16681,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1501896638,2309852.00
08/04/2017 21:30,2,0.000,ALERT,212.61,298.47,59.975,1501896603,"201051344000988","219011344069620",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,685406.4,685406.4,16759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1501896640,2309853.00
08/04/2017 21:30,2,0.000,ALERT,212.61,297.87,59.975,1501896603,"201051344001025","219011344069620",0.00,16.70,0,296.66,304.48,0.0,0.0,0.000,797960.3,797960.3,16759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1501896642,2309854.00
08/04/2017 21:30,2,0.000,ALERT,212.61,298.77,59.981,1501896603,"201051344000458","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,802208.1,802208.1,16754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1501896643,2309855.00
08/04/2017 21:30,2,0.000,ALERT,213.29,298.77,59.991,1501896603,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,803513.6,803513.6,16776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1501896645,2309856.00
08/04/2017 21:30,2,0.000,ALERT,213.29,299.07,59.991,1501896603,"201051344000685","219011344069620",0.00,17.00,0,296.66,304.78,0.0,0.0,0.000,796988.0,796988.0,16791,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1501896647,2309857.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.47,59.981,1501896603,"201051344000917","219011344069620",0.00,17.50,0,295.76,303.28,0.0,0.0,0.000,793683.2,793683.2,16787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1501896649,2309858.00
08/04/2017 21:30,2,0.000,ALERT,213.29,299.07,59.991,1501896603,"201051344001145","219011344069620",0.00,16.70,0,297.57,305.68,0.0,0.0,0.000,801696.7,801696.7,16773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1501896650,2309859.00
08/04/2017 21:30,2,0.000,ALERT,213.06,298.47,59.965,1501896603,"201051344000651","219011344069620",0.00,16.30,0,296.36,303.88,0.0,0.0,0.000,790621.9,790621.9,16766,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1501896652,2309860.00
08/04/2017 21:30,2,0.000,ALERT,211.93,297.57,59.975,1501896603,"274151322000088","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,997145.6,997145.6,16662,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1501896654,2309861.00
08/04/2017 21:30,2,0.000,ALERT,212.83,297.26,59.944,1501896603,"274151322000068","219011344069620",0.00,20.00,0,294.86,369.40,0.0,0.0,0.000,867939.0,867939.0,17052,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1501896656,2309862.00
08/04/2017 21:30,2,0.000,ALERT,212.61,298.77,59.970,1501896603,"201051344001135","219011344069620",0.00,17.00,0,296.96,304.78,0.0,0.0,0.000,786172.2,786172.2,16737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1501896658,2309863.00
08/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.991,1501896603,"201051344000594","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,805587.3,805587.3,16762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1501896659,2309864.00
08/04/2017 21:30,2,0.000,ALERT,213.06,298.77,59.986,1501896603,"201051344001203","219011344069620",0.00,17.00,0,296.96,305.68,0.0,0.0,0.000,796051.3,796051.3,16794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1501896661,2309865.00
08/04/2017 21:30,2,0.000,ALERT,211.93,298.47,59.954,1501896603,"274151322000054","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1013223.3,1013223.3,16647,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1501896663,2309866.00
08/04/2017 21:30,2,0.000,ALERT,213.06,298.77,59.965,1501896603,"201051344000867","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,789769.8,789769.8,16792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1501896665,2309867.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.77,59.986,1501896603,"201051344001093","219011344069620",0.00,17.30,0,296.66,303.88,0.0,0.0,0.000,793671.0,793671.0,16794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1501896666,2309868.00
08/04/2017 21:30,2,0.000,ALERT,212.61,298.77,59.959,1501896603,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,811651.0,811651.0,16796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1501896668,2309869.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.17,59.938,1501896603,"201051344000648","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,798431.5,798431.5,16768,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1501896670,2309870.00
08/04/2017 21:30,2,0.000,ALERT,212.61,299.37,59.996,1501896603,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,813377.2,813377.2,16741,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1501896672,2309871.00
08/04/2017 21:30,2,0.000,ALERT,212.83,299.07,59.965,1501896603,"201051344000983","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,804166.6,804166.6,16772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1501896674,2309872.00
08/04/2017 21:30,2,0.000,ALERT,212.83,298.77,59.959,1501896603,"201051344001158","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,788323.0,788323.0,16770,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1501896676,2309873.00
08/04/2017 21:30,2,0.000,ALERT,213.29,299.37,60.002,1501896603,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,802854.0,802854.0,16782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1501896678,2309874.00
08/04/2017 21:30,2,0.000,ALERT,212.38,297.87,59.996,1501896603,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,988208.2,988208.2,16887,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1501896680,2309875.00
08/04/2017 21:45,2,0.000,ALERT,212.61,297.87,59.975,1501897503,"201051344000645","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,801777.8,801777.8,16758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897505,2309876.00
08/04/2017 21:45,2,0.000,ALERT,211.25,296.96,60.018,1501897503,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1008129.3,1008129.3,16660,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897507,2309877.00
08/04/2017 21:45,2,0.000,ALERT,212.61,297.57,59.991,1501897503,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,788847.8,788847.8,16809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897509,2309878.00
08/04/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1501897503,"201051344000469","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,792673.0,792673.0,16775,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897510,2309879.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1501897503,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,787158.4,787158.4,16762,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897512,2309880.00
08/04/2017 21:45,2,0.000,ALERT,210.80,296.66,59.991,1501897503,"274151322000052","219011344069620",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,1049830.3,1049830.3,16659,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897514,2309881.00
08/04/2017 21:45,2,0.000,ALERT,212.38,298.47,59.986,1501897503,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,800951.2,800951.2,16762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897516,2309882.00
08/04/2017 21:45,2,0.000,ALERT,212.38,298.77,60.012,1501897503,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,791635.9,791635.9,16802,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897518,2309883.00
08/04/2017 21:45,2,0.000,ALERT,212.83,299.07,59.996,1501897503,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,780674.8,780674.8,16752,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897519,2309884.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.47,59.996,1501897503,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,800753.4,800753.4,16776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897521,2309885.00
08/04/2017 21:45,2,0.000,ALERT,211.03,296.36,59.991,1501897503,"274151322000094","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,867135.1,867135.1,17043,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897523,2309886.00
08/04/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1501897503,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,810946.6,810946.6,16769,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897525,2309887.00
08/04/2017 21:45,2,0.000,ALERT,212.16,299.07,60.002,1501897503,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,794821.4,794821.4,16774,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897526,2309888.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.17,59.991,1501897503,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,797155.7,797155.7,16756,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897528,2309889.00
08/04/2017 21:45,2,0.000,ALERT,212.61,297.87,59.981,1501897503,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,712778.7,712778.7,16799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897530,2309890.00
08/04/2017 21:45,2,0.000,ALERT,211.03,296.96,59.912,1501897503,"274151322000083","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,1039230.1,1039230.1,16672,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897532,2309891.00
08/04/2017 21:45,2,0.000,ALERT,211.70,297.26,59.938,1501897503,"274151322000076","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1109434.1,1109434.1,16665,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897534,2309892.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.77,59.981,1501897503,"201051344000868","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,791022.7,791022.7,16786,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897536,2309893.00
08/04/2017 21:45,2,0.000,ALERT,211.03,298.47,59.944,1501897503,"274151322000095","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1098749.0,1098749.0,16683,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897538,2309894.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.17,60.012,1501897503,"201051344000988","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,685406.4,685406.4,16761,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897539,2309895.00
08/04/2017 21:45,2,0.000,ALERT,212.16,297.57,59.996,1501897503,"201051344001025","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,797960.3,797960.3,16761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897541,2309896.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.17,59.975,1501897503,"201051344000458","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,802208.1,802208.1,16756,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897543,2309897.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.17,59.959,1501897503,"201051344000853","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,803513.6,803513.6,16778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897545,2309898.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.17,60.012,1501897503,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,796988.0,796988.0,16793,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897547,2309899.00
08/04/2017 21:45,2,0.000,ALERT,212.16,297.57,60.007,1501897503,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,793683.2,793683.2,16789,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897548,2309900.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.47,60.007,1501897503,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,801696.7,801696.7,16775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897550,2309901.00
08/04/2017 21:45,2,0.000,ALERT,212.38,297.57,59.965,1501897503,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,790621.9,790621.9,16768,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897552,2309902.00
08/04/2017 21:45,2,0.000,ALERT,210.80,296.96,60.007,1501897503,"274151322000088","219011344069620",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,997145.6,997145.6,16664,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897554,2309903.00
08/04/2017 21:45,2,0.000,ALERT,211.70,296.36,59.981,1501897503,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,867939.0,867939.0,17054,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897556,2309904.00
08/04/2017 21:45,2,0.000,ALERT,212.16,298.17,59.986,1501897503,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,786172.2,786172.2,16739,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897557,2309905.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.77,59.996,1501897503,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,805587.3,805587.3,16764,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897559,2309906.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.17,59.981,1501897503,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,796051.3,796051.3,16796,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897561,2309907.00
08/04/2017 21:45,2,0.000,ALERT,211.03,296.96,59.991,1501897503,"274151322000054","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1013223.3,1013223.3,16649,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501897563,2309908.00
08/04/2017 21:45,2,0.000,ALERT,212.38,297.87,60.023,1501897503,"201051344000867","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,789769.8,789769.8,16794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897564,2309909.00
08/04/2017 21:45,2,0.000,ALERT,212.38,298.17,60.023,1501897503,"201051344001093","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,793671.0,793671.0,16796,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897566,2309910.00
08/04/2017 21:45,2,0.000,ALERT,211.93,298.17,59.986,1501897503,"201051344000900","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,811651.0,811651.0,16798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897568,2309911.00
08/04/2017 21:45,2,0.000,ALERT,212.38,297.57,60.002,1501897503,"201051344000648","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,798431.5,798431.5,16770,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897570,2309912.00
08/04/2017 21:45,2,0.000,ALERT,212.16,298.77,60.007,1501897503,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,813377.2,813377.2,16743,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897572,2309913.00
08/04/2017 21:45,2,0.000,ALERT,212.16,298.47,60.023,1501897503,"201051344000983","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,804166.6,804166.6,16774,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897573,2309914.00
08/04/2017 21:45,2,0.000,ALERT,212.16,297.87,60.018,1501897503,"201051344001158","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,788323.0,788323.0,16772,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897575,2309915.00
08/04/2017 21:45,2,0.000,ALERT,212.61,298.77,59.970,1501897503,"201051344000576","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,802854.0,802854.0,16784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897577,2309916.00
08/04/2017 21:45,2,0.000,ALERT,211.25,296.96,60.007,1501897503,"274151322000087","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,988208.2,988208.2,16889,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501897579,2309917.00
08/04/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1501898403,"201051344000645","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,801777.8,801777.8,16760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898405,2309918.00
08/04/2017 22:00,2,0.000,ALERT,211.48,296.96,59.959,1501898403,"274151322000085","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1008129.3,1008129.3,16662,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898407,2309919.00
08/04/2017 22:00,2,0.000,ALERT,212.61,297.87,59.944,1501898403,"201051344000633","219011344069620",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,788847.8,788847.8,16811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898409,2309920.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.17,59.991,1501898403,"201051344000469","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,792673.0,792673.0,16777,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898411,2309921.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.47,59.996,1501898403,"201051344000646","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,787158.4,787158.4,16764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898413,2309922.00
08/04/2017 22:00,2,0.000,ALERT,211.03,297.87,59.944,1501898403,"274151322000052","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1049830.3,1049830.3,16661,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898414,2309923.00
08/04/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1501898403,"201051344000585","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,800951.2,800951.2,16764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898416,2309924.00
08/04/2017 22:00,2,0.000,ALERT,212.38,298.77,59.991,1501898403,"201051344001230","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,791635.9,791635.9,16804,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898418,2309925.00
08/04/2017 22:00,2,0.000,ALERT,212.83,299.37,59.996,1501898403,"201051344000582","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,780674.8,780674.8,16754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898420,2309926.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.47,59.981,1501898403,"201051344000955","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,800753.4,800753.4,16778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898422,2309927.00
08/04/2017 22:00,2,0.000,ALERT,211.48,296.96,60.007,1501898403,"274151322000094","219011344069620",0.00,17.50,0,294.86,298.17,0.0,0.0,0.000,867135.1,867135.1,17045,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898424,2309928.00
08/04/2017 22:00,2,0.000,ALERT,211.70,298.47,60.007,1501898403,"201051344000579","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,810946.6,810946.6,16771,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898426,2309929.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.77,59.981,1501898403,"201051344000890","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,794821.4,794821.4,16776,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898427,2309930.00
08/04/2017 22:00,2,0.000,ALERT,212.38,298.17,59.981,1501898403,"201051344000438","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,797155.7,797155.7,16758,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898429,2309931.00
08/04/2017 22:00,2,0.000,ALERT,212.38,297.57,60.028,1501898403,"201051344000417","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,712778.7,712778.7,16801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898431,2309932.00
08/04/2017 22:00,2,0.000,ALERT,211.25,297.26,59.970,1501898403,"274151322000083","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1039230.1,1039230.1,16674,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898433,2309933.00
08/04/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1501898403,"274151322000076","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,1109434.1,1109434.1,16667,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898434,2309934.00
08/04/2017 22:00,2,0.000,ALERT,211.93,298.47,59.949,1501898403,"201051344000868","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,791022.7,791022.7,16788,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898436,2309935.00
08/04/2017 22:00,2,0.000,ALERT,211.03,298.17,59.959,1501898403,"274151322000095","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,1098749.0,1098749.0,16685,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898438,2309936.00
08/04/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1501898403,"201051344000988","219011344069620",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,685406.4,685406.4,16763,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898440,2309937.00
08/04/2017 22:00,2,0.000,ALERT,211.93,297.57,59.959,1501898403,"201051344001025","219011344069620",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,797960.3,797960.3,16763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898442,2309938.00
08/04/2017 22:00,2,0.000,ALERT,211.70,297.87,59.949,1501898403,"201051344000458","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,802208.1,802208.1,16758,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898443,2309939.00
08/04/2017 22:00,2,0.000,ALERT,212.38,297.57,60.002,1501898403,"201051344000853","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,803513.6,803513.6,16780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898445,2309940.00
08/04/2017 22:00,2,0.000,ALERT,212.61,298.47,60.002,1501898403,"201051344000685","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,796988.0,796988.0,16795,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898447,2309941.00
08/04/2017 22:00,2,0.000,ALERT,212.38,298.17,59.996,1501898403,"201051344000917","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,793683.2,793683.2,16791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898449,2309942.00
08/04/2017 22:00,2,0.000,ALERT,212.61,298.77,59.981,1501898403,"201051344001145","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,801696.7,801696.7,16777,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898451,2309943.00
08/04/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1501898403,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,790621.9,790621.9,16770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898453,2309944.00
08/04/2017 22:00,2,0.000,ALERT,210.80,296.96,59.981,1501898403,"274151322000088","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,997145.6,997145.6,16666,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898455,2309945.00
