ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 22:00,2,0.000,ALERT,211.93,296.36,60.007,1501898403,"274151322000068","219011344069620",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,867939.0,867939.0,17056,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898457,2309946.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.47,60.002,1501898403,"201051344001135","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,786172.2,786172.2,16741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898459,2309947.00
08/04/2017 22:00,2,0.000,ALERT,211.70,298.47,59.975,1501898403,"201051344000594","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,805587.3,805587.3,16766,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898460,2309948.00
08/04/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1501898403,"201051344001203","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,796051.3,796051.3,16798,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898462,2309949.00
08/04/2017 22:00,2,0.000,ALERT,211.03,296.96,59.991,1501898403,"274151322000054","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16651,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898464,2309950.00
08/04/2017 22:00,2,0.000,ALERT,212.16,297.87,60.012,1501898403,"201051344000867","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,789769.8,789769.8,16796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898466,2309951.00
08/04/2017 22:00,2,0.000,ALERT,212.38,298.47,59.975,1501898403,"201051344001093","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,793671.0,793671.0,16798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501898467,2309952.00
08/04/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1501898403,"201051344000900","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,811651.0,811651.0,16800,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898469,2309953.00
08/04/2017 22:00,2,0.000,ALERT,212.16,297.57,60.002,1501898403,"201051344000648","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,798431.5,798431.5,16772,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898471,2309954.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.77,60.034,1501898403,"201051344000569","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,813377.2,813377.2,16745,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898473,2309955.00
08/04/2017 22:00,2,0.000,ALERT,212.16,298.17,59.944,1501898403,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,804166.6,804166.6,16776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898475,2309956.00
08/04/2017 22:00,2,0.000,ALERT,211.93,297.87,59.996,1501898403,"201051344001158","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,788323.0,788323.0,16774,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898476,2309957.00
08/04/2017 22:00,2,0.000,ALERT,212.61,298.47,60.018,1501898403,"201051344000576","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,802854.0,802854.0,16786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898478,2309958.00
08/04/2017 22:00,2,0.000,ALERT,211.48,296.66,60.002,1501898403,"274151322000087","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,988208.2,988208.2,16891,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501898480,2309959.00
08/04/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1501899303,"201051344000645","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,801777.8,801777.8,16762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899305,2309960.00
08/04/2017 22:15,2,0.000,ALERT,211.48,296.96,59.933,1501899303,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1008129.3,1008129.3,16664,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899307,2309961.00
08/04/2017 22:15,2,0.000,ALERT,213.06,298.47,60.039,1501899303,"201051344000633","219011344069620",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,788847.8,788847.8,16813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899309,2309962.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.77,60.012,1501899303,"201051344000469","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,792673.0,792673.0,16779,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899311,2309963.00
08/04/2017 22:15,2,0.000,ALERT,212.16,298.47,60.023,1501899303,"201051344000646","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,787158.4,787158.4,16766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899313,2309964.00
08/04/2017 22:15,2,0.000,ALERT,211.03,296.96,59.944,1501899303,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1049830.3,1049830.3,16663,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899314,2309965.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.77,60.002,1501899303,"201051344000585","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,800951.2,800951.2,16766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899316,2309966.00
08/04/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1501899303,"201051344001230","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,791635.9,791635.9,16806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899318,2309967.00
08/04/2017 22:15,2,0.000,ALERT,213.06,299.67,59.981,1501899303,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,780674.8,780674.8,16756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899320,2309968.00
08/04/2017 22:15,2,0.000,ALERT,212.16,298.77,60.007,1501899303,"201051344000955","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,800753.4,800753.4,16780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899321,2309969.00
08/04/2017 22:15,2,0.000,ALERT,211.48,296.96,59.981,1501899303,"274151322000094","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,867135.1,867135.1,17047,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899323,2309970.00
08/04/2017 22:15,2,0.000,ALERT,212.61,299.37,60.002,1501899303,"201051344000579","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,810946.6,810946.6,16773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899325,2309971.00
08/04/2017 22:15,2,0.000,ALERT,212.38,299.07,60.034,1501899303,"201051344000890","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,794821.4,794821.4,16778,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899327,2309972.00
08/04/2017 22:15,2,0.000,ALERT,212.83,298.77,59.981,1501899303,"201051344000438","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,797155.7,797155.7,16760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899329,2309973.00
08/04/2017 22:15,2,0.000,ALERT,212.83,298.17,60.018,1501899303,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,712778.7,712778.7,16803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899331,2309974.00
08/04/2017 22:15,2,0.000,ALERT,211.48,297.87,60.012,1501899303,"274151322000083","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1039230.1,1039230.1,16676,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899332,2309975.00
08/04/2017 22:15,2,0.000,ALERT,212.16,296.96,60.007,1501899303,"274151322000076","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1109434.1,1109434.1,16669,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899334,2309976.00
08/04/2017 22:15,2,0.000,ALERT,212.38,299.37,59.959,1501899303,"201051344000868","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,791022.7,791022.7,16790,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899336,2309977.00
08/04/2017 22:15,2,0.000,ALERT,211.48,298.17,59.975,1501899303,"274151322000095","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1098749.0,1098749.0,16687,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899338,2309978.00
08/04/2017 22:15,2,0.000,ALERT,212.38,298.77,59.965,1501899303,"201051344000988","219011344069620",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,685406.4,685406.4,16765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899340,2309979.00
08/04/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1501899303,"201051344001025","219011344069620",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,797960.3,797960.3,16765,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899341,2309980.00
08/04/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1501899303,"201051344000458","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,802208.1,802208.1,16760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899343,2309981.00
08/04/2017 22:15,2,0.000,ALERT,213.06,298.77,59.991,1501899303,"201051344000853","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,803513.6,803513.6,16782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899345,2309982.00
08/04/2017 22:15,2,0.000,ALERT,212.83,298.47,59.986,1501899303,"201051344000685","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,796988.0,796988.0,16797,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899347,2309983.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1501899303,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,793683.2,793683.2,16793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899348,2309984.00
08/04/2017 22:15,2,0.000,ALERT,212.83,298.77,59.970,1501899303,"201051344001145","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,801696.7,801696.7,16779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899350,2309985.00
08/04/2017 22:15,2,0.000,ALERT,212.61,297.87,59.986,1501899303,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,790621.9,790621.9,16772,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899352,2309986.00
08/04/2017 22:15,2,0.000,ALERT,211.25,296.96,59.949,1501899303,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,997145.6,997145.6,16668,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899354,2309987.00
08/04/2017 22:15,2,0.000,ALERT,212.16,296.36,59.949,1501899303,"274151322000068","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,867939.0,867939.0,17058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899356,2309988.00
08/04/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1501899303,"201051344001135","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,786172.2,786172.2,16743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899357,2309989.00
08/04/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1501899303,"201051344000594","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,805587.3,805587.3,16768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899359,2309990.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.47,59.949,1501899303,"201051344001203","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,796051.3,796051.3,16800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899361,2309991.00
08/04/2017 22:15,2,0.000,ALERT,211.48,297.26,59.891,1501899303,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1013223.3,1013223.3,16653,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899363,2309992.00
08/04/2017 22:15,2,0.000,ALERT,212.83,298.77,59.959,1501899303,"201051344000867","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,789769.8,789769.8,16798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899365,2309993.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.47,59.986,1501899303,"201051344001093","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,793671.0,793671.0,16800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899366,2309994.00
08/04/2017 22:15,2,0.000,ALERT,212.38,298.77,59.986,1501899303,"201051344000900","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,811651.0,811651.0,16802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899369,2309995.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1501899303,"201051344000648","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,798431.5,798431.5,16774,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899370,2309996.00
08/04/2017 22:15,2,0.000,ALERT,212.38,299.07,60.007,1501899303,"201051344000569","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,813377.2,813377.2,16747,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899372,2309997.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.77,59.981,1501899303,"201051344000983","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,804166.6,804166.6,16778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899374,2309998.00
08/04/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1501899303,"201051344001158","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,788323.0,788323.0,16776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501899376,2309999.00
08/04/2017 22:15,2,0.000,ALERT,213.06,299.07,59.933,1501899303,"201051344000576","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,802854.0,802854.0,16788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899378,2310000.00
08/04/2017 22:15,2,0.000,ALERT,211.70,296.96,59.933,1501899303,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,988208.2,988208.2,16893,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501899379,2310001.00
08/04/2017 22:30,2,0.000,ALERT,212.83,298.47,60.012,1501900203,"201051344000645","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,801777.8,801777.8,16764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900205,2310002.00
08/04/2017 22:30,2,0.000,ALERT,211.48,296.66,59.970,1501900203,"274151322000085","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1008129.3,1008129.3,16666,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900207,2310003.00
08/04/2017 22:30,2,0.000,ALERT,212.83,297.87,60.007,1501900203,"201051344000633","219011344069620",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,788847.8,788847.8,16815,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900209,2310004.00
08/04/2017 22:30,2,0.000,ALERT,212.38,298.17,59.970,1501900203,"201051344000469","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,792673.0,792673.0,16781,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900211,2310005.00
08/04/2017 22:30,2,0.000,ALERT,212.61,298.77,59.954,1501900203,"201051344000646","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,787158.4,787158.4,16768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900212,2310006.00
08/04/2017 22:30,2,0.000,ALERT,211.48,298.17,60.018,1501900203,"274151322000052","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1049830.3,1049830.3,16665,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900214,2310007.00
08/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.975,1501900203,"201051344000585","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,800951.2,800951.2,16768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900216,2310008.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.37,60.002,1501900203,"201051344001230","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,791635.9,791635.9,16808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900218,2310009.00
08/04/2017 22:30,2,0.000,ALERT,213.29,299.97,60.018,1501900203,"201051344000582","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,780674.8,780674.8,16758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900219,2310010.00
08/04/2017 22:30,2,0.000,ALERT,212.38,299.07,60.034,1501900203,"201051344000955","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,800753.4,800753.4,16782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900221,2310011.00
08/04/2017 22:30,2,0.000,ALERT,211.70,297.26,59.975,1501900203,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,867135.1,867135.1,17049,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900223,2310012.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.37,60.028,1501900203,"201051344000579","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,810946.6,810946.6,16775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900225,2310013.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.67,59.986,1501900203,"201051344000890","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,794821.4,794821.4,16780,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900227,2310014.00
08/04/2017 22:30,2,0.000,ALERT,213.06,299.07,59.996,1501900203,"201051344000438","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,797155.7,797155.7,16762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900228,2310015.00
08/04/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1501900203,"201051344000417","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,712778.7,712778.7,16805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900230,2310016.00
08/04/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1501900203,"274151322000083","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1039230.1,1039230.1,16678,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900232,2310017.00
08/04/2017 22:30,2,0.000,ALERT,212.16,297.26,59.928,1501900203,"274151322000076","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1109434.1,1109434.1,16671,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900234,2310018.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.37,59.949,1501900203,"201051344000868","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,791022.7,791022.7,16792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900236,2310019.00
08/04/2017 22:30,2,0.000,ALERT,211.70,298.17,60.007,1501900203,"274151322000095","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1098749.0,1098749.0,16689,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900238,2310020.00
08/04/2017 22:30,2,0.000,ALERT,212.38,298.77,59.965,1501900203,"201051344000988","219011344069620",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,685406.4,685406.4,16767,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900240,2310021.00
08/04/2017 22:30,2,0.000,ALERT,212.83,298.47,59.959,1501900203,"201051344001025","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,797960.3,797960.3,16767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900241,2310022.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.07,60.012,1501900203,"201051344000458","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,802208.1,802208.1,16762,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900243,2310023.00
08/04/2017 22:30,2,0.000,ALERT,213.29,298.77,60.012,1501900203,"201051344000853","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,803513.6,803513.6,16784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900245,2310024.00
08/04/2017 22:30,2,0.000,ALERT,213.29,299.37,59.949,1501900203,"201051344000685","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,796988.0,796988.0,16799,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900247,2310025.00
08/04/2017 22:30,2,0.000,ALERT,213.06,298.47,60.028,1501900203,"201051344000917","219011344069620",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,793683.2,793683.2,16795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900249,2310026.00
08/04/2017 22:30,2,0.000,ALERT,213.29,299.67,59.981,1501900203,"201051344001145","219011344069620",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,801696.7,801696.7,16781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900250,2310027.00
08/04/2017 22:30,2,0.000,ALERT,213.06,298.47,59.981,1501900203,"201051344000651","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,790621.9,790621.9,16774,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900252,2310028.00
08/04/2017 22:30,2,0.000,ALERT,211.25,297.26,60.002,1501900203,"274151322000088","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,997145.6,997145.6,16670,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900254,2310029.00
08/04/2017 22:30,2,0.000,ALERT,212.16,296.96,59.970,1501900203,"274151322000068","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,867939.0,867939.0,17060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900256,2310030.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.37,59.991,1501900203,"201051344001135","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,786172.2,786172.2,16745,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900257,2310031.00
08/04/2017 22:30,2,0.000,ALERT,212.38,299.67,60.002,1501900203,"201051344000594","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,805587.3,805587.3,16770,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900259,2310032.00
08/04/2017 22:30,2,0.000,ALERT,213.06,299.07,59.959,1501900203,"201051344001203","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,796051.3,796051.3,16802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900261,2310033.00
08/04/2017 22:30,2,0.000,ALERT,211.70,298.47,59.996,1501900203,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1013223.3,1013223.3,16655,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900263,2310034.00
08/04/2017 22:30,2,0.000,ALERT,212.83,298.77,59.970,1501900203,"201051344000867","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,789769.8,789769.8,16800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900265,2310035.00
08/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.944,1501900203,"201051344001093","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,793671.0,793671.0,16802,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900266,2310036.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1501900203,"201051344000900","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,811651.0,811651.0,16804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501900268,2310037.00
08/04/2017 22:30,2,0.000,ALERT,212.83,298.47,59.959,1501900203,"201051344000648","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,798431.5,798431.5,16776,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900270,2310038.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1501900203,"201051344000569","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,813377.2,813377.2,16749,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900272,2310039.00
08/04/2017 22:30,2,0.000,ALERT,212.61,299.37,59.938,1501900203,"201051344000983","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,804166.6,804166.6,16780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900274,2310040.00
08/04/2017 22:30,2,0.000,ALERT,212.61,298.47,59.944,1501900203,"201051344001158","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,788323.0,788323.0,16778,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900275,2310041.00
08/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.886,1501900203,"201051344000576","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,802854.0,802854.0,16790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900277,2310042.00
08/04/2017 22:30,2,0.000,ALERT,211.93,296.96,59.933,1501900203,"274151322000087","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,988208.2,988208.2,16895,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501900279,2310043.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.37,59.928,1501901103,"201051344000645","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,801777.8,801777.8,16766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901105,2310044.00
08/04/2017 22:45,2,0.000,ALERT,211.93,298.17,59.949,1501901103,"274151322000085","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16668,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901107,2310045.00
08/04/2017 22:45,2,0.000,ALERT,213.51,298.77,59.933,1501901103,"201051344000633","219011344069620",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,788847.8,788847.8,16817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901109,2310046.00
08/04/2017 22:45,2,0.000,ALERT,213.06,299.07,59.944,1501901103,"201051344000469","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,792673.0,792673.0,16783,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901111,2310047.00
08/04/2017 22:45,2,0.000,ALERT,212.61,299.67,59.933,1501901103,"201051344000646","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,787158.4,787158.4,16770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901113,2310048.00
08/04/2017 22:45,2,0.000,ALERT,211.70,298.77,59.965,1501901103,"274151322000052","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1049830.3,1049830.3,16667,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901114,2310049.00
08/04/2017 22:45,2,0.000,ALERT,213.06,299.67,59.965,1501901103,"201051344000585","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,800951.2,800951.2,16770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901116,2310050.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.97,59.991,1501901103,"201051344001230","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,791635.9,791635.9,16810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901118,2310051.00
08/04/2017 22:45,2,0.000,ALERT,213.29,300.57,59.944,1501901103,"201051344000582","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,780674.8,780674.8,16760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901120,2310052.00
08/04/2017 22:45,2,0.000,ALERT,212.61,299.67,59.970,1501901103,"201051344000955","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,800753.4,800753.4,16784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901121,2310053.00
08/04/2017 22:45,2,0.000,ALERT,212.16,297.57,59.928,1501901103,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,867135.1,867135.1,17051,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901123,2310054.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.97,59.959,1501901103,"201051344000579","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,810946.6,810946.6,16777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901125,2310055.00
08/04/2017 22:45,2,0.000,ALERT,212.83,300.27,59.938,1501901103,"201051344000890","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,794821.4,794821.4,16782,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901127,2310056.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.97,59.954,1501901103,"201051344000438","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,797155.7,797155.7,16764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901129,2310057.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.07,59.970,1501901103,"201051344000417","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,712778.7,712778.7,16807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901130,2310058.00
08/04/2017 22:45,2,0.000,ALERT,211.93,298.47,59.949,1501901103,"274151322000083","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1039230.1,1039230.1,16680,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901132,2310059.00
08/04/2017 22:45,2,0.000,ALERT,212.61,298.77,59.981,1501901103,"274151322000076","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1109434.1,1109434.1,16673,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901134,2310060.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.97,59.975,1501901103,"201051344000868","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,791022.7,791022.7,16794,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901136,2310061.00
08/04/2017 22:45,2,0.000,ALERT,211.93,299.67,59.986,1501901103,"274151322000095","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1098749.0,1098749.0,16691,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901138,2310062.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.991,1501901103,"201051344000988","219011344069620",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,685406.4,685406.4,16769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901140,2310063.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.07,59.996,1501901103,"201051344001025","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,797960.3,797960.3,16769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901141,2310064.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.996,1501901103,"201051344000458","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,802208.1,802208.1,16764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901143,2310065.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.07,59.975,1501901103,"201051344000853","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,803513.6,803513.6,16786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901145,2310066.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1501901103,"201051344000685","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,796988.0,796988.0,16801,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901147,2310067.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.37,59.981,1501901103,"201051344000917","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,793683.2,793683.2,16797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901149,2310068.00
08/04/2017 22:45,2,0.000,ALERT,213.29,300.27,59.944,1501901103,"201051344001145","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,801696.7,801696.7,16783,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901150,2310069.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.07,59.965,1501901103,"201051344000651","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,790621.9,790621.9,16776,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901152,2310070.00
08/04/2017 22:45,2,0.000,ALERT,211.48,298.17,59.938,1501901103,"274151322000088","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,997145.6,997145.6,16672,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901154,2310071.00
08/04/2017 22:45,2,0.000,ALERT,212.61,297.57,59.949,1501901103,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,867939.0,867939.0,17062,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901156,2310072.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.97,59.975,1501901103,"201051344001135","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,786172.2,786172.2,16747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901158,2310073.00
08/04/2017 22:45,2,0.000,ALERT,212.61,300.27,59.949,1501901103,"201051344000594","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,805587.3,805587.3,16772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901160,2310074.00
08/04/2017 22:45,2,0.000,ALERT,213.06,299.67,59.965,1501901103,"201051344001203","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,796051.3,796051.3,16804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901161,2310075.00
08/04/2017 22:45,2,0.000,ALERT,211.93,299.37,59.938,1501901103,"274151322000054","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1013223.3,1013223.3,16657,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901163,2310076.00
08/04/2017 22:45,2,0.000,ALERT,212.83,298.77,59.959,1501901103,"201051344000867","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,789769.8,789769.8,16802,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901165,2310077.00
08/04/2017 22:45,2,0.000,ALERT,213.06,299.97,59.965,1501901103,"201051344001093","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,793671.0,793671.0,16804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901167,2310078.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.975,1501901103,"201051344000900","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,811651.0,811651.0,16806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901168,2310079.00
08/04/2017 22:45,2,0.000,ALERT,213.06,298.77,59.965,1501901103,"201051344000648","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,798431.5,798431.5,16778,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901170,2310080.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.67,59.933,1501901103,"201051344000569","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,813377.2,813377.2,16751,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901172,2310081.00
08/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.938,1501901103,"201051344000983","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,804166.6,804166.6,16782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901174,2310082.00
08/04/2017 22:45,2,0.000,ALERT,212.83,298.77,60.012,1501901103,"201051344001158","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,788323.0,788323.0,16780,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501901176,2310083.00
08/04/2017 22:45,2,0.000,ALERT,213.29,299.67,59.944,1501901103,"201051344000576","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,802854.0,802854.0,16792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901177,2310084.00
08/04/2017 22:45,2,0.000,ALERT,212.16,298.17,59.917,1501901103,"274151322000087","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,988208.2,988208.2,16897,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501901179,2310085.00
08/04/2017 23:00,2,0.000,ALERT,213.51,299.67,59.975,1501902003,"201051344000645","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,801777.8,801777.8,16768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902005,2310086.00
08/04/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1501902003,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1008129.3,1008129.3,16670,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902007,2310087.00
08/04/2017 23:00,2,0.000,ALERT,213.74,299.37,59.996,1501902003,"201051344000633","219011344069620",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,788847.8,788847.8,16819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902009,2310088.00
08/04/2017 23:00,2,0.000,ALERT,213.29,299.67,60.002,1501902003,"201051344000469","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,792673.0,792673.0,16785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902011,2310089.00
