ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2017 23:00,2,0.000,ALERT,212.61,299.67,59.986,1501902003,"201051344000646","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,787158.4,787158.4,16772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902013,2310090.00
08/04/2017 23:00,2,0.000,ALERT,212.16,298.77,59.991,1501902003,"274151322000052","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1049830.3,1049830.3,16669,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902015,2310091.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.97,60.002,1501902003,"201051344000585","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,800951.2,800951.2,16772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902016,2310092.00
08/04/2017 23:00,2,0.000,ALERT,212.83,300.27,60.007,1501902003,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,791635.9,791635.9,16812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902018,2310093.00
08/04/2017 23:00,2,0.000,ALERT,213.29,300.57,59.959,1501902003,"201051344000582","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,780674.8,780674.8,16762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902020,2310094.00
08/04/2017 23:00,2,0.000,ALERT,212.61,299.97,59.954,1501902003,"201051344000955","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,800753.4,800753.4,16786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902022,2310095.00
08/04/2017 23:00,2,0.000,ALERT,212.16,298.47,60.012,1501902003,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,867135.1,867135.1,17053,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902024,2310096.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.57,60.028,1501902003,"201051344000579","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,810946.6,810946.6,16779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902025,2310097.00
08/04/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1501902003,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,794821.4,794821.4,16784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902027,2310098.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1501902003,"201051344000438","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,797155.7,797155.7,16766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902029,2310099.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.37,59.975,1501902003,"201051344000417","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,712778.7,712778.7,16809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902031,2310100.00
08/04/2017 23:00,2,0.000,ALERT,212.38,299.67,59.991,1501902003,"274151322000083","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1039230.1,1039230.1,16682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902032,2310101.00
08/04/2017 23:00,2,0.000,ALERT,212.83,299.37,59.965,1501902003,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1109434.1,1109434.1,16675,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902034,2310102.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1501902003,"201051344000868","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,791022.7,791022.7,16796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902036,2310103.00
08/04/2017 23:00,2,0.000,ALERT,212.38,300.27,59.949,1501902003,"274151322000095","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1098749.0,1098749.0,16693,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902038,2310104.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1501902003,"201051344000988","219011344069620",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,685406.4,685406.4,16771,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902040,2310105.00
08/04/2017 23:00,2,0.000,ALERT,212.83,299.37,59.981,1501902003,"201051344001025","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,797960.3,797960.3,16771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902042,2310106.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.27,59.917,1501902003,"201051344000458","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,802208.1,802208.1,16766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902043,2310107.00
08/04/2017 23:00,2,0.000,ALERT,213.74,299.97,59.975,1501902003,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,803513.6,803513.6,16788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902045,2310108.00
08/04/2017 23:00,2,0.000,ALERT,213.29,299.97,59.949,1501902003,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,796988.0,796988.0,16803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902047,2310109.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.67,59.959,1501902003,"201051344000917","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,793683.2,793683.2,16799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902049,2310110.00
08/04/2017 23:00,2,0.000,ALERT,213.29,300.27,60.007,1501902003,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,801696.7,801696.7,16785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902051,2310111.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.37,59.944,1501902003,"201051344000651","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,790621.9,790621.9,16778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902052,2310112.00
08/04/2017 23:00,2,0.000,ALERT,211.93,299.07,59.959,1501902003,"274151322000088","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,997145.6,997145.6,16674,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902054,2310113.00
08/04/2017 23:00,2,0.000,ALERT,212.83,298.47,59.944,1501902003,"274151322000068","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,867939.0,867939.0,17064,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902056,2310114.00
08/04/2017 23:00,2,0.000,ALERT,212.83,299.97,59.949,1501902003,"201051344001135","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,786172.2,786172.2,16749,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902058,2310115.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.57,59.922,1501902003,"201051344000594","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,805587.3,805587.3,16774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902059,2310116.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.67,59.907,1501902003,"201051344001203","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,796051.3,796051.3,16806,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902061,2310117.00
08/04/2017 23:00,2,0.000,ALERT,212.16,299.37,59.891,1501902003,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1013223.3,1013223.3,16659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902063,2310118.00
08/04/2017 23:00,2,0.000,ALERT,212.83,299.07,59.938,1501902003,"201051344000867","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,789769.8,789769.8,16804,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902065,2310119.00
08/04/2017 23:00,2,0.000,ALERT,212.83,299.67,59.975,1501902003,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,793671.0,793671.0,16806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902067,2310120.00
08/04/2017 23:00,2,0.000,ALERT,212.61,299.07,59.938,1501902003,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,811651.0,811651.0,16808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902069,2310121.00
08/04/2017 23:00,2,0.000,ALERT,212.83,298.77,59.981,1501902003,"201051344000648","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,798431.5,798431.5,16780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902071,2310122.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.57,59.933,1501902003,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,813377.2,813377.2,16753,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902073,2310123.00
08/04/2017 23:00,2,0.000,ALERT,213.06,300.27,59.954,1501902003,"201051344000983","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,804166.6,804166.6,16784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902075,2310124.00
08/04/2017 23:00,2,0.000,ALERT,213.06,299.67,59.954,1501902003,"201051344001158","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,788323.0,788323.0,16782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902076,2310125.00
08/04/2017 23:00,2,0.000,ALERT,213.51,300.27,59.944,1501902003,"201051344000576","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,802854.0,802854.0,16794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902078,2310126.00
08/04/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1501902003,"274151322000087","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,988208.2,988208.2,16899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902080,2310127.00
08/04/2017 23:15,2,0.000,ALERT,213.74,299.97,59.981,1501902903,"201051344000645","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,801777.8,801777.8,16770,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902905,2310128.00
08/04/2017 23:15,2,0.000,ALERT,212.61,298.77,59.975,1501902903,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1008129.3,1008129.3,16672,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902907,2310129.00
08/04/2017 23:15,2,0.000,ALERT,213.96,299.67,59.981,1501902903,"201051344000633","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,788847.8,788847.8,16821,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902909,2310130.00
08/04/2017 23:15,2,0.000,ALERT,213.51,299.97,60.007,1501902903,"201051344000469","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,792673.0,792673.0,16787,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902911,2310131.00
08/04/2017 23:15,2,0.000,ALERT,212.83,299.67,59.938,1501902903,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,787158.4,787158.4,16774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902912,2310132.00
08/04/2017 23:15,2,0.000,ALERT,212.16,299.37,59.986,1501902903,"274151322000052","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,1049830.3,1049830.3,16671,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902914,2310133.00
08/04/2017 23:15,2,0.000,ALERT,213.06,299.97,59.991,1501902903,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,800951.2,800951.2,16774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902916,2310134.00
08/04/2017 23:15,2,0.000,ALERT,212.83,300.27,60.002,1501902903,"201051344001230","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,791635.9,791635.9,16814,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902918,2310135.00
08/04/2017 23:15,2,0.000,ALERT,213.51,300.87,59.991,1501902903,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,780674.8,780674.8,16764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902920,2310136.00
08/04/2017 23:15,2,0.000,ALERT,212.61,299.97,59.996,1501902903,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,800753.4,800753.4,16788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902921,2310137.00
08/04/2017 23:15,2,0.000,ALERT,212.38,298.17,59.981,1501902903,"274151322000094","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,867135.1,867135.1,17055,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902923,2310138.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.87,59.996,1501902903,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,810946.6,810946.6,16781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902925,2310139.00
08/04/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1501902903,"201051344000890","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,794821.4,794821.4,16786,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902927,2310140.00
08/04/2017 23:15,2,0.000,ALERT,213.06,299.97,59.996,1501902903,"201051344000438","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,797155.7,797155.7,16768,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902929,2310141.00
08/04/2017 23:15,2,0.000,ALERT,213.06,299.37,60.028,1501902903,"201051344000417","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,712778.7,712778.7,16811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902930,2310142.00
08/04/2017 23:15,2,0.000,ALERT,212.61,298.77,59.991,1501902903,"274151322000083","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1039230.1,1039230.1,16684,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902932,2310143.00
08/04/2017 23:15,2,0.000,ALERT,212.83,298.77,60.012,1501902903,"274151322000076","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1109434.1,1109434.1,16677,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902934,2310144.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1501902903,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,791022.7,791022.7,16798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902936,2310145.00
08/04/2017 23:15,2,0.000,ALERT,212.38,299.67,59.996,1501902903,"274151322000095","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1098749.0,1098749.0,16695,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902938,2310146.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1501902903,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,685406.4,685406.4,16773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902940,2310147.00
08/04/2017 23:15,2,0.000,ALERT,212.83,299.37,59.991,1501902903,"201051344001025","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,797960.3,797960.3,16773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902942,2310148.00
08/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.996,1501902903,"201051344000458","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,802208.1,802208.1,16768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902943,2310149.00
08/04/2017 23:15,2,0.000,ALERT,213.96,299.97,60.034,1501902903,"201051344000853","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,803513.6,803513.6,16790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902945,2310150.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1501902903,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,796988.0,796988.0,16805,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902947,2310151.00
08/04/2017 23:15,2,0.000,ALERT,213.06,299.67,60.002,1501902903,"201051344000917","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,793683.2,793683.2,16801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902949,2310152.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.27,59.991,1501902903,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,801696.7,801696.7,16787,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902951,2310153.00
08/04/2017 23:15,2,0.000,ALERT,213.29,299.37,60.002,1501902903,"201051344000651","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,790621.9,790621.9,16780,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902953,2310154.00
08/04/2017 23:15,2,0.000,ALERT,212.16,298.77,59.991,1501902903,"274151322000088","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,997145.6,997145.6,16676,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902954,2310155.00
08/04/2017 23:15,2,0.000,ALERT,213.06,298.17,59.991,1501902903,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,867939.0,867939.0,17066,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902956,2310156.00
08/04/2017 23:15,2,0.000,ALERT,212.83,299.97,59.986,1501902903,"201051344001135","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,786172.2,786172.2,16751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501902958,2310157.00
08/04/2017 23:15,2,0.000,ALERT,213.06,300.57,59.996,1501902903,"201051344000594","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,805587.3,805587.3,16776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902960,2310158.00
08/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.991,1501902903,"201051344001203","219011344069620",0.00,13.70,0,296.96,303.28,0.0,0.0,0.000,796051.3,796051.3,16808,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902961,2310159.00
08/04/2017 23:15,2,0.000,ALERT,212.16,299.07,59.949,1501902903,"274151322000054","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1013223.3,1013223.3,16661,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902963,2310160.00
08/04/2017 23:15,2,0.000,ALERT,213.51,299.67,59.996,1501902903,"201051344000867","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,789769.8,789769.8,16806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902965,2310161.00
08/04/2017 23:15,2,0.000,ALERT,213.06,300.27,59.991,1501902903,"201051344001093","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,793671.0,793671.0,16808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902967,2310162.00
08/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1501902903,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,811651.0,811651.0,16810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902969,2310163.00
08/04/2017 23:15,2,0.000,ALERT,213.51,299.37,59.996,1501902903,"201051344000648","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,798431.5,798431.5,16782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902971,2310164.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1501902903,"201051344000569","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,813377.2,813377.2,16755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902972,2310165.00
08/04/2017 23:15,2,0.000,ALERT,213.29,300.57,60.007,1501902903,"201051344000983","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,804166.6,804166.6,16786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902974,2310166.00
08/04/2017 23:15,2,0.000,ALERT,213.51,299.67,59.986,1501902903,"201051344001158","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,788323.0,788323.0,16784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902976,2310167.00
08/04/2017 23:15,2,0.000,ALERT,213.74,300.57,59.981,1501902903,"201051344000576","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,802854.0,802854.0,16796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902978,2310168.00
08/04/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1501902903,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,988208.2,988208.2,16901,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501902980,2310169.00
08/04/2017 23:30,2,0.000,ALERT,212.61,298.47,60.012,1501903803,"201051344000645","219011344069620",0.00,14.30,0,286.74,301.77,0.0,0.0,0.000,801777.8,801777.8,16772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903805,2310170.00
08/04/2017 23:30,2,0.000,ALERT,211.70,297.26,60.002,1501903803,"274151322000085","219011344069620",0.00,14.70,0,285.84,300.27,0.0,0.0,0.000,1008129.3,1008129.3,16674,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903807,2310171.00
08/04/2017 23:30,2,0.000,ALERT,212.83,298.47,59.965,1501903803,"201051344000633","219011344069620",0.00,13.30,0,285.24,301.17,0.0,0.0,0.000,788847.8,788847.8,16823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903808,2310172.00
08/04/2017 23:30,2,0.000,ALERT,212.16,298.17,59.996,1501903803,"201051344000469","219011344069620",0.00,13.00,0,285.84,301.47,0.0,0.0,0.000,792673.0,792673.0,16789,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903810,2310173.00
08/04/2017 23:30,2,0.000,ALERT,212.16,299.07,60.039,1501903803,"201051344000646","219011344069620",0.00,13.30,0,286.74,301.47,0.0,0.0,0.000,787158.4,787158.4,16776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903812,2310174.00
08/04/2017 23:30,2,0.000,ALERT,211.03,296.96,60.007,1501903803,"274151322000052","219011344069620",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,1049830.3,1049830.3,16673,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903814,2310175.00
08/04/2017 23:30,2,0.000,ALERT,212.61,299.37,60.002,1501903803,"201051344000585","219011344069620",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,800951.2,800951.2,16776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903816,2310176.00
08/04/2017 23:30,2,0.000,ALERT,212.38,299.37,60.028,1501903803,"201051344001230","219011344069620",0.00,13.30,0,287.35,302.07,0.0,0.0,0.000,791635.9,791635.9,16816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903817,2310177.00
08/04/2017 23:30,2,0.000,ALERT,213.06,299.97,59.991,1501903803,"201051344000582","219011344069620",0.00,13.30,0,287.95,302.68,0.0,0.0,0.000,780674.8,780674.8,16766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903819,2310178.00
08/04/2017 23:30,2,0.000,ALERT,211.93,299.07,59.996,1501903803,"201051344000955","219011344069620",0.00,13.70,0,287.05,301.77,0.0,0.0,0.000,800753.4,800753.4,16790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903821,2310179.00
08/04/2017 23:30,2,0.000,ALERT,211.48,296.36,59.986,1501903803,"274151322000094","219011344069620",0.00,14.30,0,285.24,299.67,0.0,0.0,0.000,867135.1,867135.1,17057,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903823,2310180.00
08/04/2017 23:30,2,0.000,ALERT,212.16,298.77,59.991,1501903803,"201051344000579","219011344069620",0.00,13.70,0,287.65,302.68,0.0,0.0,0.000,810946.6,810946.6,16783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903825,2310181.00
08/04/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1501903803,"201051344000890","219011344069620",0.00,13.70,0,287.95,302.98,0.0,0.0,0.000,794821.4,794821.4,16788,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903826,2310182.00
08/04/2017 23:30,2,0.000,ALERT,212.61,299.07,59.975,1501903803,"201051344000438","219011344069620",0.00,13.30,0,287.65,302.07,0.0,0.0,0.000,797155.7,797155.7,16770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903828,2310183.00
08/04/2017 23:30,2,0.000,ALERT,212.61,298.77,59.991,1501903803,"201051344000417","219011344069620",0.00,13.70,0,286.74,301.17,0.0,0.0,0.000,712778.7,712778.7,16813,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903830,2310184.00
08/04/2017 23:30,2,0.000,ALERT,211.48,297.87,59.975,1501903803,"274151322000083","219011344069620",0.00,14.30,0,285.84,300.87,0.0,0.0,0.000,1039230.1,1039230.1,16686,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903832,2310185.00
08/04/2017 23:30,2,0.000,ALERT,211.93,297.57,59.975,1501903803,"274151322000076","219011344069620",0.00,15.00,0,285.54,300.57,0.0,0.0,0.000,1109434.1,1109434.1,16679,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903833,2310186.00
08/04/2017 23:30,2,0.000,ALERT,212.16,299.07,60.002,1501903803,"201051344000868","219011344069620",0.00,13.30,0,287.65,302.68,0.0,0.0,0.000,791022.7,791022.7,16800,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903835,2310187.00
08/04/2017 23:30,2,0.000,ALERT,211.25,298.47,59.981,1501903803,"274151322000095","219011344069620",0.00,14.30,0,286.74,301.17,0.0,0.0,0.000,1098749.0,1098749.0,16697,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903837,2310188.00
08/04/2017 23:30,2,0.000,ALERT,211.93,298.47,59.996,1501903803,"201051344000988","219011344069620",0.00,14.00,0,284.64,301.77,0.0,0.0,0.000,685406.4,685406.4,16775,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903839,2310189.00
08/04/2017 23:30,2,0.000,ALERT,212.16,298.47,59.986,1501903803,"201051344001025","219011344069620",0.00,13.00,0,287.05,302.37,0.0,0.0,0.000,797960.3,797960.3,16775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903841,2310190.00
08/04/2017 23:30,2,0.000,ALERT,212.16,298.47,59.986,1501903803,"201051344000458","219011344069620",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,802208.1,802208.1,16770,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903843,2310191.00
08/04/2017 23:30,2,0.000,ALERT,213.96,299.97,60.018,1501903803,"201051344000853","219011344069620",0.00,13.70,0,287.05,302.07,0.0,0.0,0.000,803513.6,803513.6,16792,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903845,2310192.00
08/04/2017 23:30,2,0.000,ALERT,213.96,300.87,59.981,1501903803,"201051344000685","219011344069620",0.00,13.70,0,287.35,301.77,0.0,0.0,0.000,796988.0,796988.0,16807,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903846,2310193.00
08/04/2017 23:30,2,0.000,ALERT,213.74,300.27,59.986,1501903803,"201051344000917","219011344069620",0.00,14.30,0,286.14,301.17,0.0,0.0,0.000,793683.2,793683.2,16803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903848,2310194.00
08/04/2017 23:30,2,0.000,ALERT,213.96,301.17,59.981,1501903803,"201051344001145","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,801696.7,801696.7,16789,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903850,2310195.00
08/04/2017 23:30,2,0.000,ALERT,213.74,300.27,59.965,1501903803,"201051344000651","219011344069620",0.00,12.70,0,287.05,301.47,0.0,0.0,0.000,790621.9,790621.9,16782,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903852,2310196.00
08/04/2017 23:30,2,0.000,ALERT,211.93,298.47,59.970,1501903803,"274151322000088","219011344069620",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,997145.6,997145.6,16678,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903854,2310197.00
08/04/2017 23:30,2,0.000,ALERT,212.83,298.17,59.986,1501903803,"274151322000068","219011344069620",0.00,15.30,0,285.24,300.27,0.0,0.0,0.000,867939.0,867939.0,17068,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903856,2310198.00
08/04/2017 23:30,2,0.000,ALERT,213.29,300.87,59.981,1501903803,"201051344001135","219011344069620",0.00,13.30,0,287.65,302.68,0.0,0.0,0.000,786172.2,786172.2,16753,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903857,2310199.00
08/04/2017 23:30,2,0.000,ALERT,213.06,300.87,59.975,1501903803,"201051344000594","219011344069620",0.00,13.70,0,286.74,302.37,0.0,0.0,0.000,805587.3,805587.3,16778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903859,2310200.00
08/04/2017 23:30,2,0.000,ALERT,213.74,300.57,59.975,1501903803,"201051344001203","219011344069620",0.00,13.70,0,287.65,303.58,0.0,0.0,0.000,796051.3,796051.3,16810,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903861,2310201.00
08/04/2017 23:30,2,0.000,ALERT,212.38,299.37,59.975,1501903803,"274151322000054","219011344069620",0.00,15.00,0,285.54,301.17,0.0,0.0,0.000,1013223.3,1013223.3,16663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903863,2310202.00
08/04/2017 23:30,2,0.000,ALERT,213.74,299.97,59.975,1501903803,"201051344000867","219011344069620",0.00,14.30,0,286.74,302.07,0.0,0.0,0.000,789769.8,789769.8,16808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903865,2310203.00
08/04/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1501903803,"201051344001093","219011344069620",0.00,14.30,0,287.05,301.77,0.0,0.0,0.000,793671.0,793671.0,16810,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903866,2310204.00
08/04/2017 23:30,2,0.000,ALERT,213.29,300.27,59.975,1501903803,"201051344000900","219011344069620",0.00,13.70,0,286.44,301.77,0.0,0.0,0.000,811651.0,811651.0,16812,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903868,2310205.00
08/04/2017 23:30,2,0.000,ALERT,213.51,299.67,60.007,1501903803,"201051344000648","219011344069620",0.00,13.30,0,286.44,302.07,0.0,0.0,0.000,798431.5,798431.5,16784,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903870,2310206.00
08/04/2017 23:30,2,0.000,ALERT,213.51,300.87,59.944,1501903803,"201051344000569","219011344069620",0.00,14.00,0,287.35,302.68,0.0,0.0,0.000,813377.2,813377.2,16757,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903872,2310207.00
08/04/2017 23:30,2,0.000,ALERT,213.29,300.27,59.965,1501903803,"201051344000983","219011344069620",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,804166.6,804166.6,16788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903873,2310208.00
08/04/2017 23:30,2,0.000,ALERT,213.51,299.97,59.970,1501903803,"201051344001158","219011344069620",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,788323.0,788323.0,16786,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501903875,2310209.00
08/04/2017 23:30,2,0.000,ALERT,213.96,300.57,59.970,1501903803,"201051344000576","219011344069620",0.00,13.70,0,287.05,302.07,0.0,0.0,0.000,802854.0,802854.0,16798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903877,2310210.00
08/04/2017 23:30,2,0.000,ALERT,212.61,298.47,59.965,1501903803,"274151322000087","219011344069620",0.00,15.30,0,284.94,300.57,0.0,0.0,0.000,988208.2,988208.2,16903,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501903879,2310211.00
08/04/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1501904703,"201051344000645","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,801777.8,801777.8,16774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904705,2310212.00
08/04/2017 23:45,2,0.000,ALERT,211.70,296.96,59.986,1501904703,"274151322000085","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,1008129.3,1008129.3,16676,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904707,2310213.00
08/04/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1501904703,"201051344000633","219011344069620",0.00,13.30,0,294.86,301.47,0.0,0.0,0.000,788847.8,788847.8,16825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904709,2310214.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.07,60.034,1501904703,"201051344000469","219011344069620",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,792673.0,792673.0,16791,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904711,2310215.00
08/04/2017 23:45,2,0.000,ALERT,211.48,298.17,59.996,1501904703,"201051344000646","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,787158.4,787158.4,16778,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904712,2310216.00
08/04/2017 23:45,2,0.000,ALERT,211.25,296.66,59.996,1501904703,"274151322000052","219011344069620",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,1049830.3,1049830.3,16675,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904714,2310217.00
08/04/2017 23:45,2,0.000,ALERT,212.16,298.17,59.991,1501904703,"201051344000585","219011344069620",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,800951.2,800951.2,16778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904716,2310218.00
08/04/2017 23:45,2,0.000,ALERT,211.93,298.47,59.996,1501904703,"201051344001230","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,791635.9,791635.9,16818,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904718,2310219.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.07,59.986,1501904703,"201051344000582","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,780674.8,780674.8,16768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904720,2310220.00
08/04/2017 23:45,2,0.000,ALERT,211.48,298.17,59.975,1501904703,"201051344000955","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,800753.4,800753.4,16792,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904721,2310221.00
08/04/2017 23:45,2,0.000,ALERT,211.48,296.36,59.975,1501904703,"274151322000094","219011344069620",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,867135.1,867135.1,17059,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904723,2310222.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.67,59.991,1501904703,"201051344000579","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,810946.6,810946.6,16785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904725,2310223.00
08/04/2017 23:45,2,0.000,ALERT,211.93,298.47,59.991,1501904703,"201051344000890","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,794821.4,794821.4,16790,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904727,2310224.00
08/04/2017 23:45,2,0.000,ALERT,212.16,298.17,59.991,1501904703,"201051344000438","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,797155.7,797155.7,16772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904729,2310225.00
08/04/2017 23:45,2,0.000,ALERT,212.16,297.57,59.954,1501904703,"201051344000417","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,712778.7,712778.7,16815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904730,2310226.00
08/04/2017 23:45,2,0.000,ALERT,211.70,297.87,59.981,1501904703,"274151322000083","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,1039230.1,1039230.1,16688,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904732,2310227.00
08/04/2017 23:45,2,0.000,ALERT,212.16,297.26,59.975,1501904703,"274151322000076","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,1109434.1,1109434.1,16681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904734,2310228.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.67,59.986,1501904703,"201051344000868","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,791022.7,791022.7,16802,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904736,2310229.00
08/04/2017 23:45,2,0.000,ALERT,211.48,298.17,59.981,1501904703,"274151322000095","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1098749.0,1098749.0,16699,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904738,2310230.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.991,1501904703,"201051344000988","219011344069620",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,685406.4,685406.4,16777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904740,2310231.00
08/04/2017 23:45,2,0.000,ALERT,211.93,297.57,59.981,1501904703,"201051344001025","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,797960.3,797960.3,16777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904741,2310232.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.37,60.034,1501904703,"201051344000458","219011344069620",0.00,14.30,0,296.36,302.98,0.0,0.0,0.000,802208.1,802208.1,16772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904743,2310233.00
08/04/2017 23:45,2,0.000,ALERT,213.06,299.07,59.996,1501904703,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,803513.6,803513.6,16794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904745,2310234.00
08/04/2017 23:45,2,0.000,ALERT,212.38,298.17,59.986,1501904703,"201051344000685","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,796988.0,796988.0,16809,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904747,2310235.00
08/04/2017 23:45,2,0.000,ALERT,212.16,297.57,59.986,1501904703,"201051344000917","219011344069620",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,793683.2,793683.2,16805,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904748,2310236.00
08/04/2017 23:45,2,0.000,ALERT,212.38,298.47,59.986,1501904703,"201051344001145","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,801696.7,801696.7,16791,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904750,2310237.00
08/04/2017 23:45,2,0.000,ALERT,212.16,297.57,59.991,1501904703,"201051344000651","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,790621.9,790621.9,16784,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904752,2310238.00
08/04/2017 23:45,2,0.000,ALERT,211.03,296.96,59.991,1501904703,"274151322000088","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,997145.6,997145.6,16680,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904754,2310239.00
08/04/2017 23:45,2,0.000,ALERT,211.93,296.36,59.949,1501904703,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,867939.0,867939.0,17070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904756,2310240.00
08/04/2017 23:45,2,0.000,ALERT,211.70,298.17,59.986,1501904703,"201051344001135","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,786172.2,786172.2,16755,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904757,2310241.00
08/04/2017 23:45,2,0.000,ALERT,212.16,299.97,59.959,1501904703,"201051344000594","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,805587.3,805587.3,16780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904759,2310242.00
08/04/2017 23:45,2,0.000,ALERT,212.16,297.87,59.986,1501904703,"201051344001203","219011344069620",0.00,13.30,0,296.96,303.88,0.0,0.0,0.000,796051.3,796051.3,16812,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904761,2310243.00
08/04/2017 23:45,2,0.000,ALERT,211.25,297.26,59.986,1501904703,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,1013223.3,1013223.3,16665,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904763,2310244.00
08/04/2017 23:45,2,0.000,ALERT,212.61,299.07,60.034,1501904703,"201051344000867","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,789769.8,789769.8,16810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904765,2310245.00
08/04/2017 23:45,2,0.000,ALERT,211.93,298.17,59.981,1501904703,"201051344001093","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,793671.0,793671.0,16812,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904767,2310246.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1501904703,"201051344000900","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,811651.0,811651.0,16814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904768,2310247.00
08/04/2017 23:45,2,0.000,ALERT,212.61,298.77,59.991,1501904703,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,798431.5,798431.5,16786,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904770,2310248.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.67,59.975,1501904703,"201051344000569","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,813377.2,813377.2,16759,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904772,2310249.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1501904703,"201051344000983","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,804166.6,804166.6,16790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904774,2310250.00
08/04/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1501904703,"201051344001158","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,788323.0,788323.0,16788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904776,2310251.00
08/04/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1501904703,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,802854.0,802854.0,16800,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501904778,2310252.00
08/04/2017 23:45,2,0.000,ALERT,211.48,296.06,59.970,1501904703,"274151322000087","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,988208.2,988208.2,16905,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501904779,2310253.00
